ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 00:00,2,0.000,ALERT,213.51,299.97,60.002,1470456003,"201051344000645","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,511795.2,511795.2,1964,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456005,842774.00
08/06/2016 00:00,2,0.000,ALERT,212.16,298.77,59.991,1470456003,"274151322000085","219011344069620",0.00,21.50,0,293.06,300.27,0.0,0.0,0.000,757517.5,757517.5,1949,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456007,842775.00
08/06/2016 00:00,2,0.000,ALERT,213.51,299.97,59.996,1470456003,"201051344000633","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,503239.7,503239.7,1962,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456009,842776.00
08/06/2016 00:00,2,0.000,ALERT,213.06,299.67,60.023,1470456003,"201051344000469","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,505371.9,505371.9,1972,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456011,842777.00
08/06/2016 00:00,2,0.000,ALERT,212.83,299.37,59.986,1470456003,"201051344000646","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,506767.2,506767.2,1965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456013,842778.00
08/06/2016 00:00,2,0.000,ALERT,211.93,298.17,59.981,1470456003,"274151322000052","219011344069620",0.00,21.50,0,293.06,300.57,0.0,0.0,0.000,776475.0,776475.0,1952,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456015,842779.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.97,59.996,1470456003,"201051344000585","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,515609.1,515609.1,1960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456017,842780.00
08/06/2016 00:00,2,0.000,ALERT,213.06,300.27,59.996,1470456003,"201051344001230","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,510119.6,510119.6,1973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456019,842781.00
08/06/2016 00:00,2,0.000,ALERT,213.51,300.27,60.028,1470456003,"201051344000582","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,502959.4,502959.4,1963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456020,842782.00
08/06/2016 00:00,2,0.000,ALERT,212.83,299.37,60.002,1470456003,"201051344000955","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,516457.0,516457.0,1970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456022,842783.00
08/06/2016 00:00,2,0.000,ALERT,211.93,298.17,60.002,1470456003,"274151322000094","219011344069620",0.00,21.00,0,292.76,299.67,0.0,0.0,0.000,635099.0,635099.0,1987,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456024,842784.00
08/06/2016 00:00,2,0.000,ALERT,213.06,300.57,60.028,1470456003,"201051344000579","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,519629.7,519629.7,1970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456026,842785.00
08/06/2016 00:00,2,0.000,ALERT,213.06,300.27,60.002,1470456003,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,513695.6,513695.6,1961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456028,842786.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.67,60.002,1470456003,"201051344000438","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,515315.1,515315.1,1973,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456029,842787.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.07,60.002,1470456003,"201051344000417","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,506885.0,506885.0,1966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456031,842788.00
08/06/2016 00:00,2,0.000,ALERT,212.38,299.07,60.002,1470456003,"274151322000083","219011344069620",0.00,21.00,0,293.66,300.57,0.0,0.0,0.000,769485.3,769485.3,1955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456033,842789.00
08/06/2016 00:00,2,0.000,ALERT,212.61,298.47,59.944,1470456003,"274151322000076","219011344069620",0.00,21.30,0,293.06,300.27,0.0,0.0,0.000,820621.1,820621.1,1955,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456035,842790.00
08/06/2016 00:00,2,0.000,ALERT,213.29,301.17,59.996,1470456003,"201051344000868","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,504260.0,504260.0,1966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456037,842791.00
08/06/2016 00:00,2,0.000,ALERT,212.16,299.67,59.991,1470456003,"274151322000095","219011344069620",0.00,20.70,0,294.26,300.87,0.0,0.0,0.000,812322.4,812322.4,1958,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456038,842792.00
08/06/2016 00:00,2,0.000,ALERT,213.06,300.27,59.975,1470456003,"201051344000988","219011344069620",0.00,20.70,0,294.56,301.17,0.0,0.0,0.000,500618.7,500618.7,1971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456040,842793.00
08/06/2016 00:00,2,0.000,ALERT,213.06,299.07,59.991,1470456003,"201051344001025","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,514656.4,514656.4,1964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456042,842794.00
08/06/2016 00:00,2,0.000,ALERT,213.29,300.57,59.991,1470456003,"201051344000458","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,511727.3,511727.3,1963,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456044,842795.00
08/06/2016 00:00,2,0.000,ALERT,213.96,300.57,59.986,1470456003,"201051344000853","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,510818.8,510818.8,1962,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456046,842796.00
08/06/2016 00:00,2,0.000,ALERT,213.51,299.97,59.959,1470456003,"201051344000685","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,514610.3,514610.3,1973,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456047,842797.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.37,59.981,1470456003,"201051344000917","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,511516.2,511516.2,1976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456049,842798.00
08/06/2016 00:00,2,0.000,ALERT,213.51,300.27,59.991,1470456003,"201051344001145","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,516748.6,516748.6,1977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456051,842799.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.07,59.981,1470456003,"201051344000651","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,509503.3,509503.3,1962,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456053,842800.00
08/06/2016 00:00,2,0.000,ALERT,211.70,299.07,60.023,1470456003,"274151322000088","219011344069620",0.00,21.50,0,293.36,299.97,0.0,0.0,0.000,741619.8,741619.8,1954,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456055,842801.00
08/06/2016 00:00,2,0.000,ALERT,212.83,298.17,59.986,1470456003,"274151322000068","219011344069620",0.00,21.80,0,292.76,299.37,0.0,0.0,0.000,635264.4,635264.4,1983,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456056,842802.00
08/06/2016 00:00,2,0.000,ALERT,212.83,299.67,59.975,1470456003,"201051344001135","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,505599.0,505599.0,1965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456058,842803.00
08/06/2016 00:00,2,0.000,ALERT,212.83,301.17,59.954,1470456003,"201051344000594","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,516120.0,516120.0,1968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456060,842804.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.67,59.981,1470456003,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,513424.5,513424.5,1971,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456062,842805.00
08/06/2016 00:00,2,0.000,ALERT,212.38,299.07,59.986,1470456003,"274151322000054","219011344069620",0.00,21.80,0,293.66,300.87,0.0,0.0,0.000,757061.3,757061.3,1951,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456063,842806.00
08/06/2016 00:00,2,0.000,ALERT,213.51,300.27,59.986,1470456003,"201051344000867","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,503374.4,503374.4,1964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456065,842807.00
08/06/2016 00:00,2,0.000,ALERT,213.06,299.67,59.975,1470456003,"201051344001093","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,510891.9,510891.9,1975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456067,842808.00
08/06/2016 00:00,2,0.000,ALERT,213.06,300.27,59.991,1470456003,"201051344000900","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,519685.0,519685.0,1967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456069,842809.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.37,60.023,1470456003,"201051344000648","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,509545.7,509545.7,1961,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456071,842810.00
08/06/2016 00:00,2,0.000,ALERT,213.29,300.87,59.975,1470456003,"201051344000569","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,520098.9,520098.9,1963,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456073,842811.00
08/06/2016 00:00,2,0.000,ALERT,213.29,300.57,59.933,1470456003,"201051344000983","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,512189.3,512189.3,1961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456075,842812.00
08/06/2016 00:00,2,0.000,ALERT,213.29,299.97,59.949,1470456003,"201051344001158","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,504925.5,504925.5,1969,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456076,842813.00
08/06/2016 00:00,2,0.000,ALERT,213.74,300.87,60.034,1470456003,"201051344000576","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,512227.5,512227.5,1965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456078,842814.00
08/06/2016 00:00,2,0.000,ALERT,212.38,298.47,59.991,1470456003,"274151322000087","219011344069620",0.00,21.80,0,293.06,299.97,0.0,0.0,0.000,729775.4,729775.4,1972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456080,842815.00
08/06/2016 00:15,2,0.000,ALERT,214.19,300.87,59.970,1470456904,"201051344000645","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,511795.2,511795.2,1966,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456906,842816.00
08/06/2016 00:15,2,0.000,ALERT,213.06,299.97,59.965,1470456904,"274151322000085","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,757517.5,757517.5,1951,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456908,842817.00
08/06/2016 00:15,2,0.000,ALERT,214.19,300.87,59.975,1470456904,"201051344000633","219011344069620",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,503239.7,503239.7,1964,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456910,842818.00
08/06/2016 00:15,2,0.000,ALERT,213.74,300.87,59.970,1470456904,"201051344000469","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,505371.9,505371.9,1974,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456912,842819.00
08/06/2016 00:15,2,0.000,ALERT,213.29,299.97,59.944,1470456904,"201051344000646","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,506767.2,506767.2,1967,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456913,842820.00
08/06/2016 00:15,2,0.000,ALERT,212.61,300.27,59.970,1470456904,"274151322000052","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,776475.0,776475.0,1954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456915,842821.00
08/06/2016 00:15,2,0.000,ALERT,213.96,300.27,59.970,1470456904,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,515609.1,515609.1,1962,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456917,842822.00
08/06/2016 00:15,2,0.000,ALERT,213.74,300.57,59.970,1470456904,"201051344001230","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,510119.6,510119.6,1975,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456919,842823.00
08/06/2016 00:15,2,0.000,ALERT,214.19,300.87,59.970,1470456904,"201051344000582","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,502959.4,502959.4,1965,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456921,842824.00
08/06/2016 00:15,2,0.000,ALERT,213.51,299.97,59.970,1470456904,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,516457.0,516457.0,1972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456922,842825.00
08/06/2016 00:15,2,0.000,ALERT,213.06,299.37,59.970,1470456904,"274151322000094","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,635099.0,635099.0,1989,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456924,842826.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.77,60.018,1470456904,"201051344000579","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,519629.7,519629.7,1972,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456926,842827.00
08/06/2016 00:15,2,0.000,ALERT,213.51,300.27,59.970,1470456904,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,513695.6,513695.6,1963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456928,842828.00
08/06/2016 00:15,2,0.000,ALERT,213.74,299.97,59.965,1470456904,"201051344000438","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,515315.1,515315.1,1975,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456930,842829.00
08/06/2016 00:15,2,0.000,ALERT,213.74,299.37,59.970,1470456904,"201051344000417","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,506885.0,506885.0,1968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456931,842830.00
08/06/2016 00:15,2,0.000,ALERT,213.06,299.97,59.959,1470456904,"274151322000083","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,769485.3,769485.3,1957,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456933,842831.00
08/06/2016 00:15,2,0.000,ALERT,213.51,300.27,59.959,1470456904,"274151322000076","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,820621.1,820621.1,1957,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456935,842832.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1470456904,"201051344000868","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,504260.0,504260.0,1968,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456937,842833.00
08/06/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1470456904,"274151322000095","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,812322.4,812322.4,1960,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456939,842834.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.17,59.944,1470456904,"201051344000988","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,500618.7,500618.7,1973,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456941,842835.00
08/06/2016 00:15,2,0.000,ALERT,213.51,299.67,59.970,1470456904,"201051344001025","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,514656.4,514656.4,1966,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456943,842836.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.47,59.970,1470456904,"201051344000458","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,511727.3,511727.3,1965,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456944,842837.00
08/06/2016 00:15,2,0.000,ALERT,214.41,301.17,59.981,1470456904,"201051344000853","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,510818.8,510818.8,1964,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456946,842838.00
08/06/2016 00:15,2,0.000,ALERT,213.96,300.27,59.975,1470456904,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,514610.3,514610.3,1975,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456948,842839.00
08/06/2016 00:15,2,0.000,ALERT,213.74,299.67,59.970,1470456904,"201051344000917","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,511516.2,511516.2,1978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456950,842840.00
08/06/2016 00:15,2,0.000,ALERT,213.96,300.57,59.970,1470456904,"201051344001145","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,516748.6,516748.6,1979,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456952,842841.00
08/06/2016 00:15,2,0.000,ALERT,213.74,299.37,59.975,1470456904,"201051344000651","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,509503.3,509503.3,1964,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456953,842842.00
08/06/2016 00:15,2,0.000,ALERT,212.61,300.27,59.944,1470456904,"274151322000088","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,741619.8,741619.8,1956,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456955,842843.00
08/06/2016 00:15,2,0.000,ALERT,213.51,299.37,59.954,1470456904,"274151322000068","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,635264.4,635264.4,1985,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456957,842844.00
08/06/2016 00:15,2,0.000,ALERT,213.51,300.27,59.970,1470456904,"201051344001135","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,505599.0,505599.0,1967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456959,842845.00
08/06/2016 00:15,2,0.000,ALERT,213.74,302.07,59.933,1470456904,"201051344000594","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,516120.0,516120.0,1970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456961,842846.00
08/06/2016 00:15,2,0.000,ALERT,213.74,299.97,59.970,1470456904,"201051344001203","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,513424.5,513424.5,1973,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456962,842847.00
08/06/2016 00:15,2,0.000,ALERT,213.06,300.27,59.965,1470456904,"274151322000054","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,757061.3,757061.3,1953,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456964,842848.00
08/06/2016 00:15,2,0.000,ALERT,213.96,300.87,59.965,1470456904,"201051344000867","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,503374.4,503374.4,1966,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456966,842849.00
08/06/2016 00:15,2,0.000,ALERT,213.74,300.27,59.970,1470456904,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,510891.9,510891.9,1977,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456968,842850.00
08/06/2016 00:15,2,0.000,ALERT,213.51,300.87,59.970,1470456904,"201051344000900","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,519685.0,519685.0,1969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456970,842851.00
08/06/2016 00:15,2,0.000,ALERT,213.96,300.57,60.007,1470456904,"201051344000648","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,509545.7,509545.7,1963,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456972,842852.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.47,59.981,1470456904,"201051344000569","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,520098.9,520098.9,1965,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456973,842853.00
08/06/2016 00:15,2,0.000,ALERT,213.74,301.47,59.970,1470456904,"201051344000983","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,512189.3,512189.3,1963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456975,842854.00
08/06/2016 00:15,2,0.000,ALERT,213.51,300.87,59.981,1470456904,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,504925.5,504925.5,1971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456977,842855.00
08/06/2016 00:15,2,0.000,ALERT,213.96,301.47,59.938,1470456904,"201051344000576","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,512227.5,512227.5,1967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470456979,842856.00
08/06/2016 00:15,2,0.000,ALERT,213.06,299.07,59.965,1470456904,"274151322000087","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,729775.4,729775.4,1974,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470456981,842857.00
08/06/2016 00:30,2,0.000,ALERT,214.19,301.47,59.986,1470457804,"201051344000645","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,511795.2,511795.2,1968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457806,842858.00
08/06/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1470457804,"274151322000085","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,757517.5,757517.5,1953,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457807,842859.00
08/06/2016 00:30,2,0.000,ALERT,214.19,301.47,59.986,1470457804,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,503239.7,503239.7,1966,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457809,842860.00
08/06/2016 00:30,2,0.000,ALERT,213.96,301.77,59.986,1470457804,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,505371.9,505371.9,1976,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457811,842861.00
08/06/2016 00:30,2,0.000,ALERT,213.29,300.57,59.996,1470457804,"201051344000646","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,506767.2,506767.2,1969,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457813,842862.00
08/06/2016 00:30,2,0.000,ALERT,212.61,300.27,60.018,1470457804,"274151322000052","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,776475.0,776475.0,1956,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457814,842863.00
08/06/2016 00:30,2,0.000,ALERT,213.74,300.87,59.991,1470457804,"201051344000585","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,515609.1,515609.1,1964,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457816,842864.00
08/06/2016 00:30,2,0.000,ALERT,213.51,301.17,59.986,1470457804,"201051344001230","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,510119.6,510119.6,1977,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457818,842865.00
08/06/2016 00:30,2,0.000,ALERT,214.19,301.47,60.028,1470457804,"201051344000582","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,502959.4,502959.4,1967,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457820,842866.00
08/06/2016 00:30,2,0.000,ALERT,213.29,300.57,60.002,1470457804,"201051344000955","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,516457.0,516457.0,1974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457822,842867.00
08/06/2016 00:30,2,0.000,ALERT,213.06,300.27,59.991,1470457804,"274151322000094","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,635099.0,635099.0,1991,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457823,842868.00
08/06/2016 00:30,2,0.000,ALERT,213.74,302.37,60.034,1470457804,"201051344000579","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,519629.7,519629.7,1974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457825,842869.00
08/06/2016 00:30,2,0.000,ALERT,213.74,301.17,60.002,1470457804,"201051344000890","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,513695.6,513695.6,1965,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457827,842870.00
08/06/2016 00:30,2,0.000,ALERT,213.74,300.57,59.991,1470457804,"201051344000438","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,515315.1,515315.1,1977,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457829,842871.00
08/06/2016 00:30,2,0.000,ALERT,213.74,299.97,60.007,1470457804,"201051344000417","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,506885.0,506885.0,1970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457831,842872.00
08/06/2016 00:30,2,0.000,ALERT,212.83,301.17,59.991,1470457804,"274151322000083","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,769485.3,769485.3,1959,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457832,842873.00
08/06/2016 00:30,2,0.000,ALERT,213.29,300.57,59.991,1470457804,"274151322000076","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,820621.1,820621.1,1959,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457834,842874.00
08/06/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1470457804,"201051344000868","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,504260.0,504260.0,1970,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457836,842875.00
08/06/2016 00:30,2,0.000,ALERT,212.83,301.77,59.986,1470457804,"274151322000095","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,812322.4,812322.4,1962,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457838,842876.00
08/06/2016 00:30,2,0.000,ALERT,213.51,301.77,59.970,1470457804,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,500618.7,500618.7,1975,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457840,842877.00
08/06/2016 00:30,2,0.000,ALERT,213.51,299.97,59.986,1470457804,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,514656.4,514656.4,1968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457841,842878.00
08/06/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1470457804,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,511727.3,511727.3,1967,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457843,842879.00
08/06/2016 00:30,2,0.000,ALERT,214.41,301.47,59.996,1470457804,"201051344000853","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,510818.8,510818.8,1966,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457845,842880.00
08/06/2016 00:30,2,0.000,ALERT,213.96,300.87,59.986,1470457804,"201051344000685","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,514610.3,514610.3,1977,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457847,842881.00
08/06/2016 00:30,2,0.000,ALERT,213.74,300.27,59.991,1470457804,"201051344000917","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,511516.2,511516.2,1980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457849,842882.00
08/06/2016 00:30,2,0.000,ALERT,213.96,300.87,59.986,1470457804,"201051344001145","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,516748.6,516748.6,1981,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457850,842883.00
08/06/2016 00:30,2,0.000,ALERT,213.96,299.97,59.981,1470457804,"201051344000651","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,509503.3,509503.3,1966,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457852,842884.00
08/06/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1470457804,"274151322000088","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,741619.8,741619.8,1958,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457854,842885.00
08/06/2016 00:30,2,0.000,ALERT,213.51,300.27,59.986,1470457804,"274151322000068","219011344069620",0.00,21.50,0,298.17,301.17,0.0,0.0,0.000,635264.4,635264.4,1987,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457856,842886.00
08/06/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1470457804,"201051344001135","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,505599.0,505599.0,1969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457858,842887.00
08/06/2016 00:30,2,0.000,ALERT,213.51,302.68,59.986,1470457804,"201051344000594","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,516120.0,516120.0,1972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457860,842888.00
08/06/2016 00:30,2,0.000,ALERT,213.74,300.57,59.975,1470457804,"201051344001203","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,513424.5,513424.5,1975,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457862,842889.00
08/06/2016 00:30,2,0.000,ALERT,212.83,300.87,59.981,1470457804,"274151322000054","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,757061.3,757061.3,1955,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457863,842890.00
08/06/2016 00:30,2,0.000,ALERT,213.96,301.47,59.981,1470457804,"201051344000867","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,503374.4,503374.4,1968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457865,842891.00
08/06/2016 00:30,2,0.000,ALERT,213.51,300.57,59.975,1470457804,"201051344001093","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,510891.9,510891.9,1979,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457867,842892.00
08/06/2016 00:30,2,0.000,ALERT,213.51,301.77,59.975,1470457804,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,519685.0,519685.0,1971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457869,842893.00
08/06/2016 00:30,2,0.000,ALERT,213.96,301.47,59.975,1470457804,"201051344000648","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,509545.7,509545.7,1965,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457871,842894.00
08/06/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1470457804,"201051344000569","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,520098.9,520098.9,1967,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457872,842895.00
08/06/2016 00:30,2,0.000,ALERT,213.74,301.77,59.970,1470457804,"201051344000983","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,512189.3,512189.3,1965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457874,842896.00
08/06/2016 00:30,2,0.000,ALERT,213.74,301.47,59.933,1470457804,"201051344001158","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,504925.5,504925.5,1973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470457876,842897.00
08/06/2016 00:30,2,0.000,ALERT,214.19,302.07,59.965,1470457804,"201051344000576","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,512227.5,512227.5,1969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457878,842898.00
08/06/2016 00:30,2,0.000,ALERT,213.06,299.97,59.970,1470457804,"274151322000087","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,729775.4,729775.4,1976,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470457880,842899.00
08/06/2016 00:45,2,0.000,ALERT,214.19,301.47,60.007,1470458704,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,511795.2,511795.2,1970,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458706,842900.00
08/06/2016 00:45,2,0.000,ALERT,213.06,300.27,60.007,1470458704,"274151322000085","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,757517.5,757517.5,1955,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458707,842901.00
08/06/2016 00:45,2,0.000,ALERT,214.41,301.47,60.007,1470458704,"201051344000633","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,503239.7,503239.7,1968,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458709,842902.00
08/06/2016 00:45,2,0.000,ALERT,213.74,301.47,60.018,1470458704,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,505371.9,505371.9,1978,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458711,842903.00
08/06/2016 00:45,2,0.000,ALERT,213.51,300.87,60.012,1470458704,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,506767.2,506767.2,1971,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458713,842904.00
08/06/2016 00:45,2,0.000,ALERT,212.83,300.27,60.034,1470458704,"274151322000052","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,776475.0,776475.0,1958,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458715,842905.00
08/06/2016 00:45,2,0.000,ALERT,214.19,301.17,60.018,1470458704,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,515609.1,515609.1,1966,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458716,842906.00
08/06/2016 00:45,2,0.000,ALERT,213.74,301.47,60.007,1470458704,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,510119.6,510119.6,1979,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458718,842907.00
08/06/2016 00:45,2,0.000,ALERT,214.19,301.77,60.034,1470458704,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,502959.4,502959.4,1969,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458720,842908.00
08/06/2016 00:45,2,0.000,ALERT,213.51,300.87,60.018,1470458704,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,516457.0,516457.0,1976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458722,842909.00
08/06/2016 00:45,2,0.000,ALERT,213.06,299.97,60.012,1470458704,"274151322000094","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,635099.0,635099.0,1993,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458724,842910.00
08/06/2016 00:45,2,0.000,ALERT,213.74,302.68,60.007,1470458704,"201051344000579","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,519629.7,519629.7,1976,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458725,842911.00
08/06/2016 00:45,2,0.000,ALERT,213.74,301.47,60.012,1470458704,"201051344000890","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,513695.6,513695.6,1967,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458727,842912.00
08/06/2016 00:45,2,0.000,ALERT,213.74,301.17,60.007,1470458704,"201051344000438","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,515315.1,515315.1,1979,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458729,842913.00
08/06/2016 00:45,2,0.000,ALERT,213.74,300.57,60.012,1470458704,"201051344000417","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,506885.0,506885.0,1972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458731,842914.00
08/06/2016 00:45,2,0.000,ALERT,213.06,300.57,60.012,1470458704,"274151322000083","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,769485.3,769485.3,1961,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458733,842915.00
08/06/2016 00:45,2,0.000,ALERT,213.74,299.67,60.002,1470458704,"274151322000076","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,820621.1,820621.1,1961,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458735,842916.00
08/06/2016 00:45,2,0.000,ALERT,213.96,302.37,60.007,1470458704,"201051344000868","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,504260.0,504260.0,1972,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458736,842917.00
08/06/2016 00:45,2,0.000,ALERT,213.06,301.17,60.018,1470458704,"274151322000095","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,812322.4,812322.4,1964,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458738,842918.00
