ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 00:45,2,0.000,ALERT,213.74,301.47,60.007,1470458704,"201051344000988","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,500618.7,500618.7,1977,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458740,842919.00
08/06/2016 00:45,2,0.000,ALERT,213.51,300.57,60.018,1470458704,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,514656.4,514656.4,1970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458742,842920.00
08/06/2016 00:45,2,0.000,ALERT,213.74,301.77,59.981,1470458704,"201051344000458","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,511727.3,511727.3,1969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458744,842921.00
08/06/2016 00:45,2,0.000,ALERT,214.41,301.77,60.023,1470458704,"201051344000853","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,510818.8,510818.8,1968,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458745,842922.00
08/06/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1470458704,"201051344000685","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,514610.3,514610.3,1979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458747,842923.00
08/06/2016 00:45,2,0.000,ALERT,213.06,299.67,60.018,1470458704,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,511516.2,511516.2,1982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458749,842924.00
08/06/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1470458704,"201051344001145","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,516748.6,516748.6,1983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458751,842925.00
08/06/2016 00:45,2,0.000,ALERT,213.06,299.37,60.007,1470458704,"201051344000651","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,509503.3,509503.3,1968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458753,842926.00
08/06/2016 00:45,2,0.000,ALERT,211.93,298.77,59.996,1470458704,"274151322000088","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,741619.8,741619.8,1960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458754,842927.00
08/06/2016 00:45,2,0.000,ALERT,212.83,298.17,60.018,1470458704,"274151322000068","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,635264.4,635264.4,1989,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458756,842928.00
08/06/2016 00:45,2,0.000,ALERT,212.61,299.67,60.007,1470458704,"201051344001135","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,505599.0,505599.0,1971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458758,842929.00
08/06/2016 00:45,2,0.000,ALERT,212.83,301.17,59.996,1470458704,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,516120.0,516120.0,1974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458760,842930.00
08/06/2016 00:45,2,0.000,ALERT,213.06,299.67,60.002,1470458704,"201051344001203","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,513424.5,513424.5,1977,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458762,842931.00
08/06/2016 00:45,2,0.000,ALERT,212.16,299.97,59.991,1470458704,"274151322000054","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,757061.3,757061.3,1957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458764,842932.00
08/06/2016 00:45,2,0.000,ALERT,213.29,300.27,60.002,1470458704,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,503374.4,503374.4,1970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458765,842933.00
08/06/2016 00:45,2,0.000,ALERT,212.83,299.97,59.996,1470458704,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,510891.9,510891.9,1981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470458767,842934.00
08/06/2016 00:45,2,0.000,ALERT,212.83,300.57,59.996,1470458704,"201051344000900","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,519685.0,519685.0,1973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458769,842935.00
08/06/2016 00:45,2,0.000,ALERT,213.06,299.67,60.012,1470458704,"201051344000648","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,509545.7,509545.7,1967,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458771,842936.00
08/06/2016 00:45,2,0.000,ALERT,213.06,300.87,60.012,1470458704,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,520098.9,520098.9,1969,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458772,842937.00
08/06/2016 00:45,2,0.000,ALERT,213.06,300.87,59.970,1470458704,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,512189.3,512189.3,1967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458774,842938.00
08/06/2016 00:45,2,0.000,ALERT,213.06,300.27,60.007,1470458704,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,504925.5,504925.5,1975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458776,842939.00
08/06/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1470458704,"201051344000576","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,512227.5,512227.5,1971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458778,842940.00
08/06/2016 00:45,2,0.000,ALERT,212.61,298.47,60.002,1470458704,"274151322000087","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,729775.4,729775.4,1978,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470458780,842941.00
08/06/2016 01:00,2,0.000,ALERT,213.51,300.27,59.970,1470459604,"201051344000645","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,511795.2,511795.2,1972,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459606,842942.00
08/06/2016 01:00,2,0.000,ALERT,212.38,299.67,59.959,1470459604,"274151322000085","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,757517.5,757517.5,1957,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459608,842943.00
08/06/2016 01:00,2,0.000,ALERT,213.51,300.27,59.975,1470459604,"201051344000633","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,503239.7,503239.7,1970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459610,842944.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.965,1470459604,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,505371.9,505371.9,1980,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459611,842945.00
08/06/2016 01:00,2,0.000,ALERT,212.61,300.27,59.949,1470459604,"201051344000646","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,506767.2,506767.2,1973,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459613,842946.00
08/06/2016 01:00,2,0.000,ALERT,211.93,299.97,59.949,1470459604,"274151322000052","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,776475.0,776475.0,1960,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459615,842947.00
08/06/2016 01:00,2,0.000,ALERT,213.29,300.57,59.996,1470459604,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,515609.1,515609.1,1968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459617,842948.00
08/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1470459604,"201051344001230","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,510119.6,510119.6,1981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459619,842949.00
08/06/2016 01:00,2,0.000,ALERT,213.51,300.87,59.970,1470459604,"201051344000582","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,502959.4,502959.4,1971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459620,842950.00
08/06/2016 01:00,2,0.000,ALERT,212.61,299.97,59.965,1470459604,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,516457.0,516457.0,1978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459622,842951.00
08/06/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1470459604,"274151322000094","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,635099.0,635099.0,1995,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459624,842952.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.87,59.933,1470459604,"201051344000579","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,519629.7,519629.7,1978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459626,842953.00
08/06/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1470459604,"201051344000890","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,513695.6,513695.6,1969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459628,842954.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1470459604,"201051344000438","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,515315.1,515315.1,1981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459630,842955.00
08/06/2016 01:00,2,0.000,ALERT,213.06,299.67,59.970,1470459604,"201051344000417","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,506885.0,506885.0,1974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459631,842956.00
08/06/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1470459604,"274151322000083","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,769485.3,769485.3,1963,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459633,842957.00
08/06/2016 01:00,2,0.000,ALERT,212.61,299.07,59.928,1470459604,"274151322000076","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,820621.1,820621.1,1963,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459635,842958.00
08/06/2016 01:00,2,0.000,ALERT,213.06,301.17,60.007,1470459604,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,504260.0,504260.0,1974,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459637,842959.00
08/06/2016 01:00,2,0.000,ALERT,212.16,300.57,59.965,1470459604,"274151322000095","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,812322.4,812322.4,1966,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459639,842960.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.933,1470459604,"201051344000988","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,500618.7,500618.7,1979,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459641,842961.00
08/06/2016 01:00,2,0.000,ALERT,212.83,299.67,59.970,1470459604,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,514656.4,514656.4,1972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459642,842962.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1470459604,"201051344000458","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,511727.3,511727.3,1971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459644,842963.00
08/06/2016 01:00,2,0.000,ALERT,213.74,300.57,59.959,1470459604,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,510818.8,510818.8,1970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459646,842964.00
08/06/2016 01:00,2,0.000,ALERT,213.51,300.57,60.012,1470459604,"201051344000685","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,514610.3,514610.3,1981,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459648,842965.00
08/06/2016 01:00,2,0.000,ALERT,212.83,299.37,59.986,1470459604,"201051344000917","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,511516.2,511516.2,1984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459650,842966.00
08/06/2016 01:00,2,0.000,ALERT,213.29,300.57,59.959,1470459604,"201051344001145","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,516748.6,516748.6,1985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459651,842967.00
08/06/2016 01:00,2,0.000,ALERT,213.29,299.67,59.975,1470459604,"201051344000651","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,509503.3,509503.3,1970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459653,842968.00
08/06/2016 01:00,2,0.000,ALERT,211.93,299.07,59.965,1470459604,"274151322000088","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,741619.8,741619.8,1962,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459655,842969.00
08/06/2016 01:00,2,0.000,ALERT,212.83,298.47,60.002,1470459604,"274151322000068","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,635264.4,635264.4,1991,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459657,842970.00
08/06/2016 01:00,2,0.000,ALERT,212.83,300.27,59.975,1470459604,"201051344001135","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,505599.0,505599.0,1973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459659,842971.00
08/06/2016 01:00,2,0.000,ALERT,212.83,301.17,59.949,1470459604,"201051344000594","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,516120.0,516120.0,1976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459660,842972.00
08/06/2016 01:00,2,0.000,ALERT,213.29,299.97,59.938,1470459604,"201051344001203","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,513424.5,513424.5,1979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459662,842973.00
08/06/2016 01:00,2,0.000,ALERT,212.16,299.67,59.975,1470459604,"274151322000054","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,757061.3,757061.3,1959,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459664,842974.00
08/06/2016 01:00,2,0.000,ALERT,213.29,300.27,59.986,1470459604,"201051344000867","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,503374.4,503374.4,1972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459666,842975.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.27,59.959,1470459604,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,510891.9,510891.9,1983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459668,842976.00
08/06/2016 01:00,2,0.000,ALERT,212.83,300.27,59.928,1470459604,"201051344000900","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,519685.0,519685.0,1975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459669,842977.00
08/06/2016 01:00,2,0.000,ALERT,213.29,299.67,59.981,1470459604,"201051344000648","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,509545.7,509545.7,1969,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459671,842978.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.87,60.018,1470459604,"201051344000569","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,520098.9,520098.9,1971,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470459673,842979.00
08/06/2016 01:00,2,0.000,ALERT,213.06,300.57,60.002,1470459604,"201051344000983","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,512189.3,512189.3,1969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459675,842980.00
08/06/2016 01:00,2,0.000,ALERT,213.06,299.97,59.959,1470459604,"201051344001158","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,504925.5,504925.5,1977,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459677,842981.00
08/06/2016 01:00,2,0.000,ALERT,213.51,300.87,59.981,1470459604,"201051344000576","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,512227.5,512227.5,1973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459679,842982.00
08/06/2016 01:00,2,0.000,ALERT,212.38,299.07,59.933,1470459604,"274151322000087","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,729775.4,729775.4,1980,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470459681,842983.00
08/06/2016 01:15,2,0.000,ALERT,213.74,301.17,59.944,1470460504,"201051344000645","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,511795.2,511795.2,1974,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460506,842984.00
08/06/2016 01:15,2,0.000,ALERT,212.61,299.97,60.018,1470460504,"274151322000085","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,757517.5,757517.5,1959,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460507,842985.00
08/06/2016 01:15,2,0.000,ALERT,213.96,300.87,59.981,1470460504,"201051344000633","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,503239.7,503239.7,1972,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460509,842986.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.986,1470460504,"201051344000469","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,505371.9,505371.9,1982,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460511,842987.00
08/06/2016 01:15,2,0.000,ALERT,213.29,300.57,59.986,1470460504,"201051344000646","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,506767.2,506767.2,1975,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460513,842988.00
08/06/2016 01:15,2,0.000,ALERT,212.38,300.57,59.975,1470460504,"274151322000052","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,776475.0,776475.0,1962,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460514,842989.00
08/06/2016 01:15,2,0.000,ALERT,213.74,300.87,59.954,1470460504,"201051344000585","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,515609.1,515609.1,1970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460516,842990.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.954,1470460504,"201051344001230","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,510119.6,510119.6,1983,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460518,842991.00
08/06/2016 01:15,2,0.000,ALERT,213.96,301.17,59.975,1470460504,"201051344000582","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,502959.4,502959.4,1973,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460520,842992.00
08/06/2016 01:15,2,0.000,ALERT,213.29,300.57,59.933,1470460504,"201051344000955","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,516457.0,516457.0,1980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460522,842993.00
08/06/2016 01:15,2,0.000,ALERT,212.61,299.67,59.986,1470460504,"274151322000094","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,635099.0,635099.0,1997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460523,842994.00
08/06/2016 01:15,2,0.000,ALERT,213.29,302.07,59.975,1470460504,"201051344000579","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,519629.7,519629.7,1980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460525,842995.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.959,1470460504,"201051344000890","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,513695.6,513695.6,1971,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460527,842996.00
08/06/2016 01:15,2,0.000,ALERT,213.74,300.87,59.933,1470460504,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,515315.1,515315.1,1983,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460529,842997.00
08/06/2016 01:15,2,0.000,ALERT,213.74,300.27,59.975,1470460504,"201051344000417","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,506885.0,506885.0,1976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460531,842998.00
08/06/2016 01:15,2,0.000,ALERT,212.61,300.57,59.975,1470460504,"274151322000083","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,769485.3,769485.3,1965,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460533,842999.00
08/06/2016 01:15,2,0.000,ALERT,213.29,300.27,59.986,1470460504,"274151322000076","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,820621.1,820621.1,1965,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460534,843000.00
08/06/2016 01:15,2,0.000,ALERT,213.51,302.37,59.986,1470460504,"201051344000868","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,504260.0,504260.0,1976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460536,843001.00
08/06/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1470460504,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,812322.4,812322.4,1968,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460538,843002.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.47,59.986,1470460504,"201051344000988","219011344069620",0.00,19.80,0,296.06,302.68,0.0,0.0,0.000,500618.7,500618.7,1981,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460540,843003.00
08/06/2016 01:15,2,0.000,ALERT,213.51,300.27,59.981,1470460504,"201051344001025","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,514656.4,514656.4,1974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460542,843004.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.986,1470460504,"201051344000458","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,511727.3,511727.3,1973,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460544,843005.00
08/06/2016 01:15,2,0.000,ALERT,214.19,301.77,59.981,1470460504,"201051344000853","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,510818.8,510818.8,1972,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460545,843006.00
08/06/2016 01:15,2,0.000,ALERT,214.19,300.87,59.981,1470460504,"201051344000685","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,514610.3,514610.3,1983,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460547,843007.00
08/06/2016 01:15,2,0.000,ALERT,213.74,300.27,59.975,1470460504,"201051344000917","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,511516.2,511516.2,1986,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460549,843008.00
08/06/2016 01:15,2,0.000,ALERT,213.96,301.17,59.981,1470460504,"201051344001145","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,516748.6,516748.6,1987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460551,843009.00
08/06/2016 01:15,2,0.000,ALERT,213.74,299.97,59.970,1470460504,"201051344000651","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,509503.3,509503.3,1972,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460553,843010.00
08/06/2016 01:15,2,0.000,ALERT,212.38,300.27,59.970,1470460504,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,741619.8,741619.8,1964,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460555,843011.00
08/06/2016 01:15,2,0.000,ALERT,213.29,299.37,59.965,1470460504,"274151322000068","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,635264.4,635264.4,1993,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460556,843012.00
08/06/2016 01:15,2,0.000,ALERT,213.51,300.87,59.975,1470460504,"201051344001135","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,505599.0,505599.0,1975,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460558,843013.00
08/06/2016 01:15,2,0.000,ALERT,213.29,302.37,59.928,1470460504,"201051344000594","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,516120.0,516120.0,1978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460560,843014.00
08/06/2016 01:15,2,0.000,ACTIVE_NO_POWER,213.74,300.57,59.959,1470460504,"201051344001203","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,513424.5,513424.5,1981,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470460562,843015.00
08/06/2016 01:15,2,0.000,ALERT,212.61,300.27,59.965,1470460504,"274151322000054","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,757061.3,757061.3,1961,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460564,843016.00
08/06/2016 01:15,2,0.000,ALERT,213.74,301.47,59.981,1470460504,"201051344000867","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,503374.4,503374.4,1974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460566,843017.00
08/06/2016 01:15,2,0.000,ALERT,213.96,300.87,59.965,1470460504,"201051344001093","219011344069620",0.00,20.00,0,298.77,301.77,0.0,0.0,0.000,510891.9,510891.9,1985,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460568,843018.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.917,1470460504,"201051344000900","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,519685.0,519685.0,1977,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460570,843019.00
08/06/2016 01:15,2,0.000,ALERT,213.96,301.17,59.959,1470460504,"201051344000648","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,509545.7,509545.7,1971,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460571,843020.00
08/06/2016 01:15,2,0.000,ALERT,213.51,302.37,59.954,1470460504,"201051344000569","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,520098.9,520098.9,1973,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470460573,843021.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.77,59.965,1470460504,"201051344000983","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,512189.3,512189.3,1971,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460575,843022.00
08/06/2016 01:15,2,0.000,ALERT,213.51,301.17,59.959,1470460504,"201051344001158","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,504925.5,504925.5,1979,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460577,843023.00
08/06/2016 01:15,2,0.000,ALERT,213.96,302.07,59.959,1470460504,"201051344000576","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,512227.5,512227.5,1975,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460579,843024.00
08/06/2016 01:15,2,0.000,ALERT,212.83,299.97,59.959,1470460504,"274151322000087","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,729775.4,729775.4,1982,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470460580,843025.00
08/06/2016 01:30,2,0.000,ALERT,214.19,302.07,59.965,1470461403,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,511795.2,511795.2,1976,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461406,843026.00
08/06/2016 01:30,2,0.000,ALERT,213.29,301.17,60.012,1470461403,"274151322000085","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,757517.5,757517.5,1961,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461407,843027.00
08/06/2016 01:30,2,0.000,ALERT,214.41,301.77,59.970,1470461403,"201051344000633","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,503239.7,503239.7,1974,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461409,843028.00
08/06/2016 01:30,2,0.000,ALERT,213.96,302.07,59.991,1470461403,"201051344000469","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,505371.9,505371.9,1984,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461411,843029.00
08/06/2016 01:30,2,0.000,ALERT,213.74,301.17,59.970,1470461403,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,506767.2,506767.2,1977,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461413,843030.00
08/06/2016 01:30,2,0.000,ALERT,212.83,301.77,59.970,1470461403,"274151322000052","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,776475.0,776475.0,1964,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461415,843031.00
08/06/2016 01:30,2,0.000,ALERT,214.19,301.77,59.975,1470461403,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,515609.1,515609.1,1972,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461417,843032.00
08/06/2016 01:30,2,0.000,ALERT,213.96,301.77,59.975,1470461403,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,510119.6,510119.6,1985,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461418,843033.00
08/06/2016 01:30,2,0.000,ALERT,214.41,302.07,59.965,1470461403,"201051344000582","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,502959.4,502959.4,1975,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461420,843034.00
08/06/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1470461403,"201051344000955","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,516457.0,516457.0,1982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461422,843035.00
08/06/2016 01:30,2,0.000,ALERT,213.06,300.57,60.012,1470461403,"274151322000094","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,635099.0,635099.0,1999,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461424,843036.00
08/06/2016 01:30,2,0.000,ALERT,213.74,302.98,60.018,1470461403,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,519629.7,519629.7,1982,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461426,843037.00
08/06/2016 01:30,2,0.000,ALERT,213.96,302.07,59.981,1470461403,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,513695.6,513695.6,1973,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461427,843038.00
08/06/2016 01:30,2,0.000,ALERT,213.96,301.47,59.986,1470461403,"201051344000438","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,515315.1,515315.1,1985,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461429,843039.00
08/06/2016 01:30,2,0.000,ALERT,214.19,300.87,59.981,1470461403,"201051344000417","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,506885.0,506885.0,1978,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461431,843040.00
08/06/2016 01:30,2,0.000,ALERT,213.06,300.87,59.944,1470461403,"274151322000083","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,769485.3,769485.3,1967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461433,843041.00
08/06/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1470461403,"274151322000076","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,820621.1,820621.1,1967,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461435,843042.00
08/06/2016 01:30,2,0.000,ALERT,213.96,303.28,60.002,1470461403,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,504260.0,504260.0,1978,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461437,843043.00
08/06/2016 01:30,2,0.000,ALERT,213.06,301.77,59.991,1470461403,"274151322000095","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,812322.4,812322.4,1970,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461439,843044.00
08/06/2016 01:30,2,0.000,ALERT,213.74,302.07,59.991,1470461403,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,500618.7,500618.7,1983,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461440,843045.00
08/06/2016 01:30,2,0.000,ALERT,213.96,300.87,59.991,1470461403,"201051344001025","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,514656.4,514656.4,1976,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461442,843046.00
08/06/2016 01:30,2,0.000,ALERT,213.96,302.68,59.996,1470461403,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,511727.3,511727.3,1975,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461444,843047.00
08/06/2016 01:30,2,0.000,ALERT,214.41,302.37,59.959,1470461403,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,510818.8,510818.8,1974,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461446,843048.00
08/06/2016 01:30,2,0.000,ALERT,214.41,301.77,59.991,1470461403,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,514610.3,514610.3,1985,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461447,843049.00
08/06/2016 01:30,2,0.000,ALERT,214.19,301.17,60.018,1470461403,"201051344000917","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,511516.2,511516.2,1988,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461449,843050.00
08/06/2016 01:30,2,0.000,ALERT,214.41,302.07,60.023,1470461403,"201051344001145","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,516748.6,516748.6,1989,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461451,843051.00
08/06/2016 01:30,2,0.000,ALERT,214.19,300.87,59.996,1470461403,"201051344000651","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,509503.3,509503.3,1974,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461453,843052.00
08/06/2016 01:30,2,0.000,ALERT,212.83,300.57,60.002,1470461403,"274151322000088","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,741619.8,741619.8,1966,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461455,843053.00
08/06/2016 01:30,2,0.000,ALERT,213.74,300.57,59.991,1470461403,"274151322000068","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,635264.4,635264.4,1995,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461456,843054.00
08/06/2016 01:30,2,0.000,ALERT,213.74,301.47,59.986,1470461403,"201051344001135","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,505599.0,505599.0,1977,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461458,843055.00
08/06/2016 01:30,2,0.000,ALERT,213.74,303.28,60.034,1470461403,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,516120.0,516120.0,1980,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461460,843056.00
08/06/2016 01:30,2,0.000,ALERT,213.96,301.17,59.981,1470461403,"201051344001203","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,513424.5,513424.5,1982,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461462,843057.00
08/06/2016 01:30,2,0.000,ALERT,213.06,300.87,59.981,1470461403,"274151322000054","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,757061.3,757061.3,1963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461464,843058.00
08/06/2016 01:30,2,0.000,ALERT,214.19,302.37,59.991,1470461403,"201051344000867","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,503374.4,503374.4,1976,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461465,843059.00
08/06/2016 01:30,2,0.000,ALERT,214.19,301.47,60.012,1470461403,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,510891.9,510891.9,1987,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461467,843060.00
08/06/2016 01:30,2,0.000,ALERT,213.96,302.68,60.023,1470461403,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,519685.0,519685.0,1979,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461469,843061.00
08/06/2016 01:30,2,0.000,ALERT,214.19,302.07,59.996,1470461403,"201051344000648","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,509545.7,509545.7,1973,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461471,843062.00
08/06/2016 01:30,2,0.000,ALERT,213.96,303.28,60.002,1470461403,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,520098.9,520098.9,1975,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461473,843063.00
