ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 01:30,2,0.000,ALERT,213.96,302.98,60.002,1470461403,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,512189.3,512189.3,1973,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461474,843064.00
08/06/2016 01:30,2,0.000,ALERT,213.96,302.07,59.996,1470461403,"201051344001158","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,504925.5,504925.5,1981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461476,843065.00
08/06/2016 01:30,2,0.000,ALERT,214.41,302.98,59.970,1470461403,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,512227.5,512227.5,1977,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470461478,843066.00
08/06/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1470461403,"274151322000087","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,729775.4,729775.4,1984,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470461480,843067.00
08/06/2016 01:45,2,0.000,ALERT,213.96,301.77,59.954,1470462303,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,511795.2,511795.2,1978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462305,843068.00
08/06/2016 01:45,2,0.000,ALERT,212.83,299.67,59.959,1470462303,"274151322000085","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,757517.5,757517.5,1963,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462307,843069.00
08/06/2016 01:45,2,0.000,ALERT,214.19,301.47,59.922,1470462303,"201051344000633","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,503239.7,503239.7,1976,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462309,843070.00
08/06/2016 01:45,2,0.000,ALERT,213.51,301.47,59.975,1470462303,"201051344000469","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,505371.9,505371.9,1986,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462311,843071.00
08/06/2016 01:45,2,0.000,ALERT,213.29,300.57,59.954,1470462303,"201051344000646","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,506767.2,506767.2,1979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462313,843072.00
08/06/2016 01:45,2,0.000,ALERT,212.61,299.97,59.959,1470462303,"274151322000052","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,776475.0,776475.0,1966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462314,843073.00
08/06/2016 01:45,2,0.000,ALERT,213.51,300.87,59.959,1470462303,"201051344000585","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,515609.1,515609.1,1974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462316,843074.00
08/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1470462303,"201051344001230","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,510119.6,510119.6,1987,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462318,843075.00
08/06/2016 01:45,2,0.000,ALERT,213.96,301.47,59.975,1470462303,"201051344000582","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,502959.4,502959.4,1977,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462320,843076.00
08/06/2016 01:45,2,0.000,ALERT,213.06,300.57,59.996,1470462303,"201051344000955","219011344069620",0.00,19.80,0,299.67,302.68,0.0,0.0,0.000,516457.0,516457.0,1984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462322,843077.00
08/06/2016 01:45,2,0.000,ALERT,212.83,299.67,59.965,1470462303,"274151322000094","219011344069620",0.00,20.00,0,298.77,301.77,0.0,0.0,0.000,635099.0,635099.0,2001,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462323,843078.00
08/06/2016 01:45,2,0.000,ALERT,213.51,302.37,59.970,1470462303,"201051344000579","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,519629.7,519629.7,1984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462325,843079.00
08/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1470462303,"201051344000890","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,513695.6,513695.6,1975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462327,843080.00
08/06/2016 01:45,2,0.000,ALERT,213.51,300.57,59.975,1470462303,"201051344000438","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,515315.1,515315.1,1987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462329,843081.00
08/06/2016 01:45,2,0.000,ALERT,213.74,300.27,59.944,1470462303,"201051344000417","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,506885.0,506885.0,1980,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462331,843082.00
08/06/2016 01:45,2,0.000,ALERT,212.83,300.27,59.991,1470462303,"274151322000083","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,769485.3,769485.3,1969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462332,843083.00
08/06/2016 01:45,2,0.000,ALERT,213.29,299.97,59.965,1470462303,"274151322000076","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,820621.1,820621.1,1969,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462334,843084.00
08/06/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1470462303,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,504260.0,504260.0,1980,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462336,843085.00
08/06/2016 01:45,2,0.000,ALERT,212.61,301.47,59.965,1470462303,"274151322000095","219011344069620",0.00,19.80,0,300.27,303.28,0.0,0.0,0.000,812322.4,812322.4,1972,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462338,843086.00
08/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1470462303,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,500618.7,500618.7,1985,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462340,843087.00
08/06/2016 01:45,2,0.000,ALERT,213.51,300.27,59.970,1470462303,"201051344001025","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,514656.4,514656.4,1978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462342,843088.00
08/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1470462303,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,511727.3,511727.3,1977,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462343,843089.00
08/06/2016 01:45,2,0.000,ALERT,213.96,301.77,60.007,1470462303,"201051344000853","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,510818.8,510818.8,1976,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462345,843090.00
08/06/2016 01:45,2,0.000,ALERT,213.96,301.17,59.965,1470462303,"201051344000685","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,514610.3,514610.3,1987,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462347,843091.00
08/06/2016 01:45,2,0.000,ALERT,213.51,300.27,59.959,1470462303,"201051344000917","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,511516.2,511516.2,1990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462349,843092.00
08/06/2016 01:45,2,0.000,ALERT,213.74,301.17,59.959,1470462303,"201051344001145","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,516748.6,516748.6,1991,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462351,843093.00
08/06/2016 01:45,2,0.000,ALERT,213.74,300.27,59.965,1470462303,"201051344000651","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,509503.3,509503.3,1976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462352,843094.00
08/06/2016 01:45,2,0.000,ALERT,212.38,299.67,59.954,1470462303,"274151322000088","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,741619.8,741619.8,1968,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462354,843095.00
08/06/2016 01:45,2,0.000,ALERT,213.29,299.67,59.965,1470462303,"274151322000068","219011344069620",0.00,21.00,0,298.47,301.47,0.0,0.0,0.000,635264.4,635264.4,1997,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462356,843096.00
08/06/2016 01:45,2,0.000,ALERT,213.29,300.57,59.959,1470462303,"201051344001135","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,505599.0,505599.0,1979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462358,843097.00
08/06/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1470462303,"201051344000594","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,516120.0,516120.0,1982,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462360,843098.00
08/06/2016 01:45,2,0.000,ALERT,213.51,300.57,59.938,1470462303,"201051344001203","219011344069620",0.00,19.50,0,299.67,304.78,0.0,0.0,0.000,513424.5,513424.5,1984,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462361,843099.00
08/06/2016 01:45,2,0.000,ALERT,212.61,299.97,59.944,1470462303,"274151322000054","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,757061.3,757061.3,1965,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462363,843100.00
08/06/2016 01:45,2,0.000,ALERT,213.51,301.17,59.938,1470462303,"201051344000867","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,503374.4,503374.4,1978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462365,843101.00
08/06/2016 01:45,2,0.000,ALERT,213.74,300.87,59.975,1470462303,"201051344001093","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,510891.9,510891.9,1989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462367,843102.00
08/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.970,1470462303,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,519685.0,519685.0,1981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462368,843103.00
08/06/2016 01:45,2,0.000,ALERT,213.74,301.17,59.975,1470462303,"201051344000648","219011344069620",0.00,19.30,0,299.37,304.48,0.0,0.0,0.000,509545.7,509545.7,1975,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462370,843104.00
08/06/2016 01:45,2,0.000,ALERT,213.51,302.07,59.933,1470462303,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,520098.9,520098.9,1977,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462372,843105.00
08/06/2016 01:45,2,0.000,ALERT,213.29,301.77,59.933,1470462303,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,512189.3,512189.3,1975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462374,843106.00
08/06/2016 01:45,2,0.000,ALERT,213.29,301.17,59.970,1470462303,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,504925.5,504925.5,1983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462376,843107.00
08/06/2016 01:45,2,0.000,ALERT,213.96,302.07,59.970,1470462303,"201051344000576","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,512227.5,512227.5,1979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470462378,843108.00
08/06/2016 01:45,2,0.000,ALERT,212.83,299.97,59.965,1470462303,"274151322000087","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,729775.4,729775.4,1986,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470462379,843109.00
08/06/2016 02:00,2,0.000,ALERT,213.96,302.37,60.007,1470463203,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,511795.2,511795.2,1980,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463205,843110.00
08/06/2016 02:00,2,0.000,ALERT,213.06,300.87,60.007,1470463203,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,757517.5,757517.5,1965,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463207,843111.00
08/06/2016 02:00,2,0.000,ALERT,214.19,302.07,60.007,1470463203,"201051344000633","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,503239.7,503239.7,1978,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463209,843112.00
08/06/2016 02:00,2,0.000,ALERT,213.74,302.07,60.034,1470463203,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,505371.9,505371.9,1988,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463211,843113.00
08/06/2016 02:00,2,0.000,ALERT,213.29,301.17,60.007,1470463203,"201051344000646","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,506767.2,506767.2,1981,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463212,843114.00
08/06/2016 02:00,2,0.000,ALERT,212.83,300.57,60.007,1470463203,"274151322000052","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,776475.0,776475.0,1968,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463214,843115.00
08/06/2016 02:00,2,0.000,ALERT,213.96,301.77,60.012,1470463203,"201051344000585","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,515609.1,515609.1,1976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463216,843116.00
08/06/2016 02:00,2,0.000,ALERT,213.51,301.77,60.007,1470463203,"201051344001230","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,510119.6,510119.6,1989,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463218,843117.00
08/06/2016 02:00,2,0.000,ALERT,214.19,302.07,60.018,1470463203,"201051344000582","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,502959.4,502959.4,1979,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463220,843118.00
08/06/2016 02:00,2,0.000,ALERT,213.29,301.17,60.044,1470463203,"201051344000955","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,516457.0,516457.0,1986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463222,843119.00
08/06/2016 02:00,2,0.000,ALERT,213.06,300.27,59.975,1470463203,"274151322000094","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,635099.0,635099.0,2003,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463223,843120.00
08/06/2016 02:00,2,0.000,ALERT,213.74,302.98,60.007,1470463203,"201051344000579","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,519629.7,519629.7,1986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463225,843121.00
08/06/2016 02:00,2,0.000,ALERT,213.74,301.77,60.018,1470463203,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,513695.6,513695.6,1977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463227,843122.00
08/06/2016 02:00,2,0.000,ALERT,213.96,301.47,60.018,1470463203,"201051344000438","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,515315.1,515315.1,1989,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463229,843123.00
08/06/2016 02:00,2,0.000,ALERT,213.96,300.57,60.007,1470463203,"201051344000417","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,506885.0,506885.0,1982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463231,843124.00
08/06/2016 02:00,2,0.000,ALERT,212.83,301.47,60.007,1470463203,"274151322000083","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,769485.3,769485.3,1971,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463232,843125.00
08/06/2016 02:00,2,0.000,ALERT,213.29,300.87,60.002,1470463203,"274151322000076","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,820621.1,820621.1,1971,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463234,843126.00
08/06/2016 02:00,2,0.000,ALERT,213.74,303.28,60.018,1470463203,"201051344000868","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,504260.0,504260.0,1982,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463236,843127.00
08/06/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1470463203,"274151322000095","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,812322.4,812322.4,1974,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463238,843128.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.37,60.012,1470463203,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,500618.7,500618.7,1987,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463240,843129.00
08/06/2016 02:00,2,0.000,ALERT,213.51,300.87,60.012,1470463203,"201051344001025","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,514656.4,514656.4,1980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463242,843130.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.68,60.023,1470463203,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,511727.3,511727.3,1979,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463243,843131.00
08/06/2016 02:00,2,0.000,ALERT,214.19,302.37,60.007,1470463203,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,510818.8,510818.8,1978,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463245,843132.00
08/06/2016 02:00,2,0.000,ALERT,214.19,301.47,60.007,1470463203,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,514610.3,514610.3,1989,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463247,843133.00
08/06/2016 02:00,2,0.000,ALERT,213.74,300.87,60.028,1470463203,"201051344000917","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,511516.2,511516.2,1992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463249,843134.00
08/06/2016 02:00,2,0.000,ALERT,213.96,301.77,60.007,1470463203,"201051344001145","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,516748.6,516748.6,1993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463250,843135.00
08/06/2016 02:00,2,0.000,ALERT,213.74,300.57,59.981,1470463203,"201051344000651","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,509503.3,509503.3,1978,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463252,843136.00
08/06/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1470463203,"274151322000088","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,741619.8,741619.8,1970,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463254,843137.00
08/06/2016 02:00,2,0.000,ALERT,213.51,300.27,59.975,1470463203,"274151322000068","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,635264.4,635264.4,1999,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463256,843138.00
08/06/2016 02:00,2,0.000,ALERT,213.51,301.17,59.981,1470463203,"201051344001135","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,505599.0,505599.0,1981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463258,843139.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.98,59.949,1470463203,"201051344000594","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,516120.0,516120.0,1984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463260,843140.00
08/06/2016 02:00,2,0.000,ALERT,213.74,301.17,59.981,1470463203,"201051344001203","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,513424.5,513424.5,1986,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463262,843141.00
08/06/2016 02:00,2,0.000,ALERT,212.83,301.47,60.007,1470463203,"274151322000054","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,757061.3,757061.3,1967,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463263,843142.00
08/06/2016 02:00,2,0.000,ALERT,213.74,302.37,60.023,1470463203,"201051344000867","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,503374.4,503374.4,1980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463265,843143.00
08/06/2016 02:00,2,0.000,ALERT,213.74,301.47,59.975,1470463203,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,510891.9,510891.9,1991,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470463267,843144.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.37,60.007,1470463203,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,519685.0,519685.0,1983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463269,843145.00
08/06/2016 02:00,2,0.000,ALERT,213.74,301.77,59.981,1470463203,"201051344000648","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,509545.7,509545.7,1977,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463271,843146.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.68,59.975,1470463203,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,520098.9,520098.9,1979,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463272,843147.00
08/06/2016 02:00,2,0.000,ALERT,213.51,302.68,59.975,1470463203,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,512189.3,512189.3,1977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463274,843148.00
08/06/2016 02:00,2,0.000,ALERT,213.51,301.77,59.981,1470463203,"201051344001158","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,504925.5,504925.5,1985,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463276,843149.00
08/06/2016 02:00,2,0.000,ALERT,213.96,302.68,59.986,1470463203,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,512227.5,512227.5,1981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463278,843150.00
08/06/2016 02:00,2,0.000,ALERT,213.06,299.97,59.970,1470463203,"274151322000087","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,729775.4,729775.4,1988,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470463280,843151.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.77,59.996,1470464104,"201051344000645","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,511795.2,511795.2,1982,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464106,843152.00
08/06/2016 02:15,2,0.000,ALERT,212.83,300.87,59.986,1470464104,"274151322000085","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,757517.5,757517.5,1967,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464108,843153.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.77,59.996,1470464104,"201051344000633","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,503239.7,503239.7,1980,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464110,843154.00
08/06/2016 02:15,2,0.000,ALERT,213.51,301.77,60.002,1470464104,"201051344000469","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,505371.9,505371.9,1990,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464111,843155.00
08/06/2016 02:15,2,0.000,ALERT,213.51,301.47,59.991,1470464104,"201051344000646","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,506767.2,506767.2,1983,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464113,843156.00
08/06/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1470464104,"274151322000052","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,776475.0,776475.0,1970,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464115,843157.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.77,59.996,1470464104,"201051344000585","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,515609.1,515609.1,1978,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464117,843158.00
08/06/2016 02:15,2,0.000,ALERT,213.74,302.07,59.991,1470464104,"201051344001230","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,510119.6,510119.6,1991,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464119,843159.00
08/06/2016 02:15,2,0.000,ALERT,214.19,302.37,59.991,1470464104,"201051344000582","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,502959.4,502959.4,1981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464120,843160.00
08/06/2016 02:15,2,0.000,ALERT,213.51,301.47,59.996,1470464104,"201051344000955","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,516457.0,516457.0,1988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464122,843161.00
08/06/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1470464104,"274151322000094","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,635099.0,635099.0,2005,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464124,843162.00
08/06/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1470464104,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,519629.7,519629.7,1988,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464126,843163.00
08/06/2016 02:15,2,0.000,ALERT,213.74,302.37,59.949,1470464104,"201051344000890","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,513695.6,513695.6,1979,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464128,843164.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.77,59.991,1470464104,"201051344000438","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,515315.1,515315.1,1991,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464129,843165.00
08/06/2016 02:15,2,0.000,ALERT,213.96,300.87,59.991,1470464104,"201051344000417","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,506885.0,506885.0,1984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464131,843166.00
08/06/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1470464104,"274151322000083","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,769485.3,769485.3,1973,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464133,843167.00
08/06/2016 02:15,2,0.000,ALERT,213.29,300.87,60.002,1470464104,"274151322000076","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,820621.1,820621.1,1973,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464135,843168.00
08/06/2016 02:15,2,0.000,ALERT,213.29,302.68,59.986,1470464104,"201051344000868","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,504260.0,504260.0,1984,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464137,843169.00
08/06/2016 02:15,2,0.000,ALERT,212.83,301.77,59.954,1470464104,"274151322000095","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,812322.4,812322.4,1976,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464139,843170.00
08/06/2016 02:15,2,0.000,ALERT,213.29,302.07,59.991,1470464104,"201051344000988","219011344069620",0.00,19.80,0,298.17,304.18,0.0,0.0,0.000,500618.7,500618.7,1989,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464141,843171.00
08/06/2016 02:15,2,0.000,ALERT,213.74,300.87,59.991,1470464104,"201051344001025","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,514656.4,514656.4,1982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464142,843172.00
08/06/2016 02:15,2,0.000,ALERT,213.29,302.07,60.023,1470464104,"201051344000458","219011344069620",0.00,20.30,0,300.57,305.08,0.0,0.0,0.000,511727.3,511727.3,1981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464144,843173.00
08/06/2016 02:15,2,0.000,ALERT,214.19,302.07,59.986,1470464104,"201051344000853","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,510818.8,510818.8,1980,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464146,843174.00
08/06/2016 02:15,2,0.000,ALERT,214.19,301.77,60.028,1470464104,"201051344000685","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,514610.3,514610.3,1991,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464148,843175.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.47,59.991,1470464104,"201051344000917","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,511516.2,511516.2,1994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464149,843176.00
08/06/2016 02:15,2,0.000,ALERT,214.19,301.77,59.991,1470464104,"201051344001145","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,516748.6,516748.6,1995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464151,843177.00
08/06/2016 02:15,2,0.000,ALERT,213.74,300.87,59.991,1470464104,"201051344000651","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,509503.3,509503.3,1980,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464153,843178.00
08/06/2016 02:15,2,0.000,ALERT,212.38,300.87,59.991,1470464104,"274151322000088","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,741619.8,741619.8,1972,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464155,843179.00
08/06/2016 02:15,2,0.000,ALERT,213.51,300.27,59.986,1470464104,"274151322000068","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,635264.4,635264.4,2001,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464157,843180.00
08/06/2016 02:15,2,0.000,ALERT,213.51,301.47,59.954,1470464104,"201051344001135","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,505599.0,505599.0,1983,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464159,843181.00
08/06/2016 02:15,2,0.000,ALERT,213.29,302.98,60.018,1470464104,"201051344000594","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,516120.0,516120.0,1986,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464160,843182.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.17,59.991,1470464104,"201051344001203","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,513424.5,513424.5,1988,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464162,843183.00
08/06/2016 02:15,2,0.000,ALERT,212.61,301.17,60.028,1470464104,"274151322000054","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,757061.3,757061.3,1969,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464164,843184.00
08/06/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1470464104,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,503374.4,503374.4,1982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464166,843185.00
08/06/2016 02:15,2,0.000,ALERT,213.96,301.77,60.023,1470464104,"201051344001093","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,510891.9,510891.9,1993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464168,843186.00
08/06/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1470464104,"201051344000900","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,519685.0,519685.0,1985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464169,843187.00
08/06/2016 02:15,2,0.000,ALERT,213.74,301.77,59.986,1470464104,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,509545.7,509545.7,1979,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464171,843188.00
08/06/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1470464104,"201051344000569","219011344069620",0.00,19.80,0,301.17,304.48,0.0,0.0,0.000,520098.9,520098.9,1981,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464173,843189.00
08/06/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1470464104,"201051344000983","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,512189.3,512189.3,1979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470464175,843190.00
08/06/2016 02:15,2,0.000,ALERT,213.51,302.07,60.002,1470464104,"201051344001158","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,504925.5,504925.5,1987,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464177,843191.00
08/06/2016 02:15,2,0.000,ALERT,213.96,302.98,59.975,1470464104,"201051344000576","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,512227.5,512227.5,1983,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464179,843192.00
08/06/2016 02:15,2,0.000,ALERT,213.06,300.57,59.975,1470464104,"274151322000087","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,729775.4,729775.4,1990,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470464181,843193.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.37,60.007,1470465003,"201051344000645","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,511795.2,511795.2,1984,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465005,843194.00
08/06/2016 02:30,2,0.000,ALERT,213.29,301.77,59.996,1470465003,"274151322000085","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,757517.5,757517.5,1969,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465007,843195.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.37,59.970,1470465003,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,503239.7,503239.7,1982,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465009,843196.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.37,60.002,1470465003,"201051344000469","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,505371.9,505371.9,1992,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465011,843197.00
08/06/2016 02:30,2,0.000,ALERT,213.51,301.77,59.991,1470465003,"201051344000646","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,506767.2,506767.2,1985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465013,843198.00
08/06/2016 02:30,2,0.000,ALERT,212.83,302.07,59.996,1470465003,"274151322000052","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,776475.0,776475.0,1972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465014,843199.00
08/06/2016 02:30,2,0.000,ALERT,213.96,302.07,59.991,1470465003,"201051344000585","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,515609.1,515609.1,1980,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465016,843200.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.37,59.991,1470465003,"201051344001230","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,510119.6,510119.6,1993,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465018,843201.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.37,59.991,1470465003,"201051344000582","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,502959.4,502959.4,1983,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465020,843202.00
08/06/2016 02:30,2,0.000,ALERT,213.51,301.77,60.023,1470465003,"201051344000955","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,516457.0,516457.0,1990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465022,843203.00
08/06/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1470465003,"274151322000094","219011344069620",0.00,20.00,0,299.07,302.07,0.0,0.0,0.000,635099.0,635099.0,2007,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465024,843204.00
08/06/2016 02:30,2,0.000,ALERT,213.74,303.28,60.018,1470465003,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,519629.7,519629.7,1990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465026,843205.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.37,59.959,1470465003,"201051344000890","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,513695.6,513695.6,1981,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465028,843206.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.07,59.986,1470465003,"201051344000438","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,515315.1,515315.1,1993,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465029,843207.00
08/06/2016 02:30,2,0.000,ALERT,214.19,301.17,59.986,1470465003,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,506885.0,506885.0,1986,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465031,843208.00
