ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1470465003,"274151322000083","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,769485.3,769485.3,1975,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465033,843209.00
08/06/2016 02:30,2,0.000,ALERT,213.51,301.17,59.981,1470465003,"274151322000076","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,820621.1,820621.1,1975,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465035,843210.00
08/06/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1470465003,"201051344000868","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,504260.0,504260.0,1986,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465037,843211.00
08/06/2016 02:30,2,0.000,ALERT,213.06,302.37,59.981,1470465003,"274151322000095","219011344069620",0.00,19.80,0,300.57,303.58,0.0,0.0,0.000,812322.4,812322.4,1978,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465039,843212.00
08/06/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1470465003,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,500618.7,500618.7,1991,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465041,843213.00
08/06/2016 02:30,2,0.000,ALERT,213.74,301.17,59.986,1470465003,"201051344001025","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,514656.4,514656.4,1984,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465043,843214.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.68,59.965,1470465003,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,511727.3,511727.3,1983,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465044,843215.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.68,59.991,1470465003,"201051344000853","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,510818.8,510818.8,1982,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465046,843216.00
08/06/2016 02:30,2,0.000,ALERT,214.19,301.77,59.991,1470465003,"201051344000685","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,514610.3,514610.3,1993,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465048,843217.00
08/06/2016 02:30,2,0.000,ALERT,213.96,301.17,60.002,1470465003,"201051344000917","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,511516.2,511516.2,1996,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465050,843218.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.07,59.986,1470465003,"201051344001145","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,516748.6,516748.6,1997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465052,843219.00
08/06/2016 02:30,2,0.000,ALERT,213.96,301.17,59.996,1470465003,"201051344000651","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,509503.3,509503.3,1982,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465053,843220.00
08/06/2016 02:30,2,0.000,ALERT,212.61,301.17,59.954,1470465003,"274151322000088","219011344069620",0.00,20.70,0,299.67,302.68,0.0,0.0,0.000,741619.8,741619.8,1974,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465055,843221.00
08/06/2016 02:30,2,0.000,ALERT,213.51,300.87,59.986,1470465003,"274151322000068","219011344069620",0.00,21.00,0,299.07,301.77,0.0,0.0,0.000,635264.4,635264.4,2003,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465057,843222.00
08/06/2016 02:30,2,0.000,ALERT,213.51,301.77,59.954,1470465003,"201051344001135","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,505599.0,505599.0,1985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465059,843223.00
08/06/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1470465003,"201051344000594","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,516120.0,516120.0,1988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465060,843224.00
08/06/2016 02:30,2,0.000,ALERT,213.96,301.47,59.986,1470465003,"201051344001203","219011344069620",0.00,19.50,0,299.67,304.78,0.0,0.0,0.000,513424.5,513424.5,1990,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465062,843225.00
08/06/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1470465003,"274151322000054","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,757061.3,757061.3,1971,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465064,843226.00
08/06/2016 02:30,2,0.000,ALERT,213.96,302.98,59.991,1470465003,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,503374.4,503374.4,1984,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465066,843227.00
08/06/2016 02:30,2,0.000,ALERT,213.96,301.77,59.981,1470465003,"201051344001093","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,510891.9,510891.9,1995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465068,843228.00
08/06/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1470465003,"201051344000900","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,519685.0,519685.0,1987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465069,843229.00
08/06/2016 02:30,2,0.000,ALERT,213.96,302.37,59.991,1470465003,"201051344000648","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,509545.7,509545.7,1981,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465071,843230.00
08/06/2016 02:30,2,0.000,ALERT,213.74,303.28,59.991,1470465003,"201051344000569","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,520098.9,520098.9,1983,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465073,843231.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1470465003,"201051344000983","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,512189.3,512189.3,1981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465075,843232.00
08/06/2016 02:30,2,0.000,ALERT,213.74,302.37,59.986,1470465003,"201051344001158","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,504925.5,504925.5,1989,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465077,843233.00
08/06/2016 02:30,2,0.000,ALERT,214.19,302.98,59.991,1470465003,"201051344000576","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,512227.5,512227.5,1985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465078,843234.00
08/06/2016 02:30,2,0.000,ALERT,213.06,300.87,59.986,1470465003,"274151322000087","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,729775.4,729775.4,1992,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465080,843235.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.68,59.986,1470465903,"201051344000645","219011344069620",0.00,20.00,0,300.87,304.18,0.0,0.0,0.000,511795.2,511795.2,1986,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465905,843236.00
08/06/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1470465903,"274151322000085","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,757517.5,757517.5,1971,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465907,843237.00
08/06/2016 02:45,2,0.000,ALERT,214.41,302.68,59.986,1470465903,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,503239.7,503239.7,1984,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465909,843238.00
08/06/2016 02:45,2,0.000,ALERT,213.96,302.98,59.996,1470465903,"201051344000469","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,505371.9,505371.9,1994,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465911,843239.00
08/06/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1470465903,"201051344000646","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,506767.2,506767.2,1987,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465912,843240.00
08/06/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1470465903,"274151322000052","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,776475.0,776475.0,1974,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465914,843241.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.37,59.996,1470465903,"201051344000585","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,515609.1,515609.1,1982,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465916,843242.00
08/06/2016 02:45,2,0.000,ALERT,213.96,302.37,59.991,1470465903,"201051344001230","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,510119.6,510119.6,1995,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465918,843243.00
08/06/2016 02:45,2,0.000,ALERT,214.41,302.68,59.991,1470465903,"201051344000582","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,502959.4,502959.4,1985,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465920,843244.00
08/06/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1470465903,"201051344000955","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,516457.0,516457.0,1992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465921,843245.00
08/06/2016 02:45,2,0.000,ALERT,213.29,300.87,59.986,1470465903,"274151322000094","219011344069620",0.00,20.00,0,299.37,302.37,0.0,0.0,0.000,635099.0,635099.0,2009,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465923,843246.00
08/06/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1470465903,"201051344000579","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,519629.7,519629.7,1992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465925,843247.00
08/06/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1470465903,"201051344000890","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,513695.6,513695.6,1983,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465927,843248.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.07,59.991,1470465903,"201051344000438","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,515315.1,515315.1,1995,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465929,843249.00
08/06/2016 02:45,2,0.000,ALERT,214.19,301.47,59.991,1470465903,"201051344000417","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,506885.0,506885.0,1988,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465930,843250.00
08/06/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1470465903,"274151322000083","219011344069620",0.00,20.00,0,300.27,303.28,0.0,0.0,0.000,769485.3,769485.3,1977,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465932,843251.00
08/06/2016 02:45,2,0.000,ALERT,213.74,301.77,59.991,1470465903,"274151322000076","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,820621.1,820621.1,1977,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465934,843252.00
08/06/2016 02:45,2,0.000,ALERT,213.96,303.58,60.034,1470465903,"201051344000868","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,504260.0,504260.0,1988,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465936,843253.00
08/06/2016 02:45,2,0.000,ALERT,213.06,302.68,60.023,1470465903,"274151322000095","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,812322.4,812322.4,1980,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465938,843254.00
08/06/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1470465903,"201051344000988","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,500618.7,500618.7,1993,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465939,843255.00
08/06/2016 02:45,2,0.000,ALERT,213.74,301.17,59.986,1470465903,"201051344001025","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,514656.4,514656.4,1986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465941,843256.00
08/06/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1470465903,"201051344000458","219011344069620",0.00,20.30,0,300.87,305.08,0.0,0.0,0.000,511727.3,511727.3,1985,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465943,843257.00
08/06/2016 02:45,2,0.000,ALERT,214.64,302.98,59.944,1470465903,"201051344000853","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,510818.8,510818.8,1984,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465945,843258.00
08/06/2016 02:45,2,0.000,ALERT,214.41,302.07,59.986,1470465903,"201051344000685","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,514610.3,514610.3,1995,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465947,843259.00
08/06/2016 02:45,2,0.000,ALERT,213.96,301.77,59.981,1470465903,"201051344000917","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,511516.2,511516.2,1998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465948,843260.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.37,59.986,1470465903,"201051344001145","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,516748.6,516748.6,1999,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465950,843261.00
08/06/2016 02:45,2,0.000,ALERT,214.19,301.47,59.975,1470465903,"201051344000651","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,509503.3,509503.3,1984,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465952,843262.00
08/06/2016 02:45,2,0.000,ALERT,212.83,301.77,59.944,1470465903,"274151322000088","219011344069620",0.00,20.70,0,299.67,302.68,0.0,0.0,0.000,741619.8,741619.8,1976,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465954,843263.00
08/06/2016 02:45,2,0.000,ALERT,213.96,300.87,59.959,1470465903,"274151322000068","219011344069620",0.00,21.00,0,299.07,302.07,0.0,0.0,0.000,635264.4,635264.4,2005,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465956,843264.00
08/06/2016 02:45,2,0.000,ALERT,213.74,302.07,60.023,1470465903,"201051344001135","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,505599.0,505599.0,1987,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465958,843265.00
08/06/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1470465903,"201051344000594","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,516120.0,516120.0,1990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465960,843266.00
08/06/2016 02:45,2,0.000,ALERT,213.96,301.77,59.991,1470465903,"201051344001203","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,513424.5,513424.5,1992,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465961,843267.00
08/06/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1470465903,"274151322000054","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,757061.3,757061.3,1973,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465963,843268.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.98,59.991,1470465903,"201051344000867","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,503374.4,503374.4,1986,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465965,843269.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.37,59.996,1470465903,"201051344001093","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,510891.9,510891.9,1997,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465967,843270.00
08/06/2016 02:45,2,0.000,ALERT,213.74,302.98,59.996,1470465903,"201051344000900","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,519685.0,519685.0,1989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470465969,843271.00
08/06/2016 02:45,2,0.000,ALERT,214.19,302.68,60.002,1470465903,"201051344000648","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,509545.7,509545.7,1983,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465970,843272.00
08/06/2016 02:45,2,0.000,ALERT,213.96,303.58,59.996,1470465903,"201051344000569","219011344069620",0.00,19.80,0,301.47,305.08,0.0,0.0,0.000,520098.9,520098.9,1985,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465972,843273.00
08/06/2016 02:45,2,0.000,ALERT,213.96,303.58,60.018,1470465903,"201051344000983","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,512189.3,512189.3,1983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465974,843274.00
08/06/2016 02:45,2,0.000,ALERT,213.96,302.98,59.996,1470465903,"201051344001158","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,504925.5,504925.5,1991,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465976,843275.00
08/06/2016 02:45,2,0.000,ALERT,214.41,303.58,60.002,1470465903,"201051344000576","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,512227.5,512227.5,1987,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465978,843276.00
08/06/2016 02:45,2,0.000,ALERT,213.29,300.87,59.991,1470465903,"274151322000087","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,729775.4,729775.4,1994,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470465979,843277.00
08/06/2016 03:00,2,0.000,ALERT,214.19,302.68,59.996,1470466803,"201051344000645","219011344069620",0.00,20.00,0,301.17,304.18,0.0,0.0,0.000,511795.2,511795.2,1988,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466805,843278.00
08/06/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1470466803,"274151322000085","219011344069620",0.00,20.30,0,300.27,303.28,0.0,0.0,0.000,757517.5,757517.5,1973,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466807,843279.00
08/06/2016 03:00,2,0.000,ALERT,214.41,302.68,59.981,1470466803,"201051344000633","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,503239.7,503239.7,1986,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466809,843280.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.68,60.034,1470466803,"201051344000469","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,505371.9,505371.9,1996,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466810,843281.00
08/06/2016 03:00,2,0.000,ALERT,213.51,301.47,60.002,1470466803,"201051344000646","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,506767.2,506767.2,1989,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466812,843282.00
08/06/2016 03:00,2,0.000,ALERT,212.83,300.87,60.023,1470466803,"274151322000052","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,776475.0,776475.0,1976,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466814,843283.00
08/06/2016 03:00,2,0.000,ALERT,213.96,301.77,59.996,1470466803,"201051344000585","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,515609.1,515609.1,1984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466816,843284.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.07,60.002,1470466803,"201051344001230","219011344069620",0.00,19.50,0,300.27,303.58,0.0,0.0,0.000,510119.6,510119.6,1997,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466818,843285.00
08/06/2016 03:00,2,0.000,ALERT,214.19,302.37,60.007,1470466803,"201051344000582","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,502959.4,502959.4,1987,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466819,843286.00
08/06/2016 03:00,2,0.000,ALERT,213.51,301.77,60.002,1470466803,"201051344000955","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,516457.0,516457.0,1994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466821,843287.00
08/06/2016 03:00,2,0.000,ALERT,213.06,300.87,59.991,1470466803,"274151322000094","219011344069620",0.00,20.00,0,299.97,302.37,0.0,0.0,0.000,635099.0,635099.0,2011,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466823,843288.00
08/06/2016 03:00,2,0.000,ALERT,213.74,303.58,59.996,1470466803,"201051344000579","219011344069620",0.00,19.80,0,301.77,305.08,0.0,0.0,0.000,519629.7,519629.7,1994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466825,843289.00
08/06/2016 03:00,2,0.000,ALERT,213.51,302.07,59.996,1470466803,"201051344000890","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,513695.6,513695.6,1985,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466827,843290.00
08/06/2016 03:00,2,0.000,ALERT,213.96,301.77,60.023,1470466803,"201051344000438","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,515315.1,515315.1,1997,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466828,843291.00
08/06/2016 03:00,2,0.000,ALERT,213.96,301.17,59.965,1470466803,"201051344000417","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,506885.0,506885.0,1990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466830,843292.00
08/06/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1470466803,"274151322000083","219011344069620",0.00,20.00,0,300.57,303.58,0.0,0.0,0.000,769485.3,769485.3,1979,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466832,843293.00
08/06/2016 03:00,2,0.000,ALERT,213.51,301.17,59.986,1470466803,"274151322000076","219011344069620",0.00,20.30,0,300.27,303.28,0.0,0.0,0.000,820621.1,820621.1,1979,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466834,843294.00
08/06/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1470466803,"201051344000868","219011344069620",0.00,19.50,0,301.77,305.08,0.0,0.0,0.000,504260.0,504260.0,1990,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466836,843295.00
08/06/2016 03:00,2,0.000,ALERT,213.06,302.37,59.986,1470466803,"274151322000095","219011344069620",0.00,19.80,0,301.17,303.88,0.0,0.0,0.000,812322.4,812322.4,1982,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466838,843296.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.68,59.991,1470466803,"201051344000988","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,500618.7,500618.7,1995,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466839,843297.00
08/06/2016 03:00,2,0.000,ALERT,213.74,300.87,60.023,1470466803,"201051344001025","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,514656.4,514656.4,1988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466841,843298.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1470466803,"201051344000458","219011344069620",0.00,20.30,0,301.17,305.38,0.0,0.0,0.000,511727.3,511727.3,1987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466843,843299.00
08/06/2016 03:00,2,0.000,ALERT,214.41,302.98,59.949,1470466803,"201051344000853","219011344069620",0.00,19.50,0,301.17,304.78,0.0,0.0,0.000,510818.8,510818.8,1986,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466845,843300.00
08/06/2016 03:00,2,0.000,ALERT,214.19,301.77,59.975,1470466803,"201051344000685","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,514610.3,514610.3,1997,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466847,843301.00
08/06/2016 03:00,2,0.000,ALERT,213.96,301.17,59.970,1470466803,"201051344000917","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,511516.2,511516.2,2000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466848,843302.00
08/06/2016 03:00,2,0.000,ALERT,214.19,301.77,59.975,1470466803,"201051344001145","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,516748.6,516748.6,2001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466850,843303.00
08/06/2016 03:00,2,0.000,ALERT,213.96,300.57,59.922,1470466803,"201051344000651","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,509503.3,509503.3,1986,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466852,843304.00
08/06/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1470466803,"274151322000088","219011344069620",0.00,20.70,0,300.27,302.98,0.0,0.0,0.000,741619.8,741619.8,1978,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466854,843305.00
08/06/2016 03:00,2,0.000,ALERT,213.51,300.57,59.959,1470466803,"274151322000068","219011344069620",0.00,21.00,0,299.67,302.07,0.0,0.0,0.000,635264.4,635264.4,2007,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466855,843306.00
08/06/2016 03:00,2,0.000,ALERT,213.51,301.47,60.023,1470466803,"201051344001135","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,505599.0,505599.0,1989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466857,843307.00
08/06/2016 03:00,2,0.000,ALERT,213.51,303.58,59.981,1470466803,"201051344000594","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,516120.0,516120.0,1992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466859,843308.00
08/06/2016 03:00,2,0.000,ALERT,213.96,301.17,59.970,1470466803,"201051344001203","219011344069620",0.00,19.50,0,299.97,305.38,0.0,0.0,0.000,513424.5,513424.5,1994,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466861,843309.00
08/06/2016 03:00,2,0.000,ALERT,213.06,301.17,59.996,1470466803,"274151322000054","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,757061.3,757061.3,1975,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466863,843310.00
08/06/2016 03:00,2,0.000,ALERT,213.96,302.37,59.965,1470466803,"201051344000867","219011344069620",0.00,20.00,0,300.87,305.08,0.0,0.0,0.000,503374.4,503374.4,1988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466865,843311.00
08/06/2016 03:00,2,0.000,ALERT,213.74,301.47,59.981,1470466803,"201051344001093","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,510891.9,510891.9,1999,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466867,843312.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.98,59.938,1470466803,"201051344000900","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,519685.0,519685.0,1991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466868,843313.00
08/06/2016 03:00,2,0.000,ALERT,213.96,302.37,59.970,1470466803,"201051344000648","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,509545.7,509545.7,1985,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466870,843314.00
08/06/2016 03:00,2,0.000,ALERT,213.74,303.28,59.996,1470466803,"201051344000569","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,520098.9,520098.9,1987,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466872,843315.00
08/06/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1470466803,"201051344000983","219011344069620",0.00,19.80,0,301.77,305.08,0.0,0.0,0.000,512189.3,512189.3,1985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466874,843316.00
08/06/2016 03:00,2,0.000,ALERT,213.74,302.68,59.922,1470466803,"201051344001158","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,504925.5,504925.5,1993,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470466876,843317.00
08/06/2016 03:00,2,0.000,ALERT,214.19,303.28,59.970,1470466803,"201051344000576","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,512227.5,512227.5,1989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466877,843318.00
08/06/2016 03:00,2,0.000,ALERT,213.29,300.87,59.965,1470466803,"274151322000087","219011344069620",0.00,21.00,0,299.67,302.68,0.0,0.0,0.000,729775.4,729775.4,1996,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470466879,843319.00
08/06/2016 03:15,2,0.000,ALERT,214.41,303.28,59.996,1470467703,"201051344000645","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,511795.2,511795.2,1990,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467705,843320.00
08/06/2016 03:15,2,0.000,ALERT,213.51,301.47,59.991,1470467703,"274151322000085","219011344069620",0.00,20.30,0,299.97,302.98,0.0,0.0,0.000,757517.5,757517.5,1975,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467707,843321.00
08/06/2016 03:15,2,0.000,ALERT,214.64,303.28,59.986,1470467703,"201051344000633","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,503239.7,503239.7,1988,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467709,843322.00
08/06/2016 03:15,2,0.000,ALERT,214.19,303.58,59.996,1470467703,"201051344000469","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,505371.9,505371.9,1998,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467711,843323.00
08/06/2016 03:15,2,0.000,ALERT,213.74,301.77,60.002,1470467703,"201051344000646","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,506767.2,506767.2,1991,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467713,843324.00
08/06/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1470467703,"274151322000052","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,776475.0,776475.0,1978,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467715,843325.00
08/06/2016 03:15,2,0.000,ALERT,214.19,302.07,59.991,1470467703,"201051344000585","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,515609.1,515609.1,1986,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467717,843326.00
08/06/2016 03:15,2,0.000,ALERT,213.74,302.07,60.018,1470467703,"201051344001230","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,510119.6,510119.6,1999,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467718,843327.00
08/06/2016 03:15,2,0.000,ALERT,214.41,302.68,59.965,1470467703,"201051344000582","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,502959.4,502959.4,1989,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467720,843328.00
08/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.991,1470467703,"201051344000955","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,516457.0,516457.0,1996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467722,843329.00
08/06/2016 03:15,2,0.000,ALERT,213.51,301.47,60.012,1470467703,"274151322000094","219011344069620",0.00,19.80,0,299.37,302.37,0.0,0.0,0.000,635099.0,635099.0,2013,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467724,843330.00
08/06/2016 03:15,2,0.000,ALERT,213.96,304.18,59.996,1470467703,"201051344000579","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,519629.7,519629.7,1996,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467725,843331.00
08/06/2016 03:15,2,0.000,ALERT,213.74,302.37,59.996,1470467703,"201051344000890","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,513695.6,513695.6,1987,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467727,843332.00
08/06/2016 03:15,2,0.000,ALERT,213.96,301.77,59.991,1470467703,"201051344000438","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,515315.1,515315.1,1999,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467729,843333.00
08/06/2016 03:15,2,0.000,ALERT,213.96,301.17,59.996,1470467703,"201051344000417","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,506885.0,506885.0,1992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467731,843334.00
08/06/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1470467703,"274151322000083","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,769485.3,769485.3,1981,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467733,843335.00
08/06/2016 03:15,2,0.000,ALERT,213.74,301.77,59.986,1470467703,"274151322000076","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,820621.1,820621.1,1981,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467734,843336.00
08/06/2016 03:15,2,0.000,ALERT,213.96,304.18,59.996,1470467703,"201051344000868","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,504260.0,504260.0,1992,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467736,843337.00
08/06/2016 03:15,2,0.000,ALERT,213.29,302.98,60.012,1470467703,"274151322000095","219011344069620",0.00,19.80,0,300.87,303.88,0.0,0.0,0.000,812322.4,812322.4,1984,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467738,843338.00
08/06/2016 03:15,2,0.000,ALERT,213.74,303.28,60.002,1470467703,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,500618.7,500618.7,1997,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467740,843339.00
08/06/2016 03:15,2,0.000,ALERT,213.74,301.47,59.996,1470467703,"201051344001025","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,514656.4,514656.4,1990,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467742,843340.00
08/06/2016 03:15,2,0.000,ALERT,213.96,303.58,60.018,1470467703,"201051344000458","219011344069620",0.00,20.00,0,301.17,305.38,0.0,0.0,0.000,511727.3,511727.3,1989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467744,843341.00
08/06/2016 03:15,2,0.000,ALERT,214.41,303.28,59.991,1470467703,"201051344000853","219011344069620",0.00,19.50,0,300.87,304.78,0.0,0.0,0.000,510818.8,510818.8,1988,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467745,843342.00
08/06/2016 03:15,2,0.000,ALERT,214.41,302.07,59.996,1470467703,"201051344000685","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,514610.3,514610.3,1999,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467747,843343.00
08/06/2016 03:15,2,0.000,ALERT,213.96,301.47,59.944,1470467703,"201051344000917","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,511516.2,511516.2,2002,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467749,843344.00
08/06/2016 03:15,2,0.000,ALERT,214.19,302.37,59.981,1470467703,"201051344001145","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,516748.6,516748.6,2003,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467751,843345.00
08/06/2016 03:15,2,0.000,ALERT,214.19,301.17,59.991,1470467703,"201051344000651","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,509503.3,509503.3,1988,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467753,843346.00
08/06/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1470467703,"274151322000088","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,741619.8,741619.8,1980,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467754,843347.00
08/06/2016 03:15,2,0.000,ALERT,213.96,301.47,59.981,1470467703,"274151322000068","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,635264.4,635264.4,2009,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467756,843348.00
08/06/2016 03:15,2,0.000,ALERT,213.74,301.77,59.986,1470467703,"201051344001135","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,505599.0,505599.0,1991,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467758,843349.00
08/06/2016 03:15,2,0.000,ALERT,213.74,304.18,59.975,1470467703,"201051344000594","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,516120.0,516120.0,1994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467760,843350.00
08/06/2016 03:15,2,0.000,ALERT,213.96,301.77,59.981,1470467703,"201051344001203","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,513424.5,513424.5,1996,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467762,843351.00
08/06/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1470467703,"274151322000054","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,757061.3,757061.3,1977,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467763,843352.00
08/06/2016 03:15,2,0.000,ALERT,214.19,302.98,59.970,1470467703,"201051344000867","219011344069620",0.00,19.80,0,300.57,305.08,0.0,0.0,0.000,503374.4,503374.4,1990,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467765,843353.00
