ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 03:15,2,0.000,ALERT,213.96,302.07,60.023,1470467703,"201051344001093","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,510891.9,510891.9,2001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467767,843354.00
08/06/2016 03:15,2,0.000,ALERT,213.74,303.28,59.938,1470467703,"201051344000900","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,519685.0,519685.0,1993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467769,843355.00
08/06/2016 03:15,2,0.000,ALERT,214.19,302.98,59.981,1470467703,"201051344000648","219011344069620",0.00,19.00,0,300.27,304.78,0.0,0.0,0.000,509545.7,509545.7,1987,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470467771,843356.00
08/06/2016 03:15,2,0.000,ALERT,213.96,303.88,59.970,1470467703,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,520098.9,520098.9,1989,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467773,843357.00
08/06/2016 03:15,2,0.000,ALERT,213.96,303.58,59.954,1470467703,"201051344000983","219011344069620",0.00,19.50,0,301.17,305.38,0.0,0.0,0.000,512189.3,512189.3,1987,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467774,843358.00
08/06/2016 03:15,2,0.000,ALERT,213.96,303.28,59.986,1470467703,"201051344001158","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,504925.5,504925.5,1995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467776,843359.00
08/06/2016 03:15,2,0.000,ALERT,214.41,303.88,59.970,1470467703,"201051344000576","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,512227.5,512227.5,1991,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467778,843360.00
08/06/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1470467703,"274151322000087","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,729775.4,729775.4,1998,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470467780,843361.00
08/06/2016 03:30,2,0.000,ALERT,214.19,302.98,59.970,1470468604,"201051344000645","219011344069620",0.00,19.50,0,289.45,305.08,0.0,0.0,0.000,511795.2,511795.2,1992,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468606,843362.00
08/06/2016 03:30,2,0.000,ALERT,212.83,301.17,59.975,1470468604,"274151322000085","219011344069620",0.00,20.00,0,288.25,304.18,0.0,0.0,0.000,757517.5,757517.5,1977,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468607,843363.00
08/06/2016 03:30,2,0.000,ALERT,214.19,302.98,59.981,1470468604,"201051344000633","219011344069620",0.00,19.00,0,288.25,304.78,0.0,0.0,0.000,503239.7,503239.7,1990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468609,843364.00
08/06/2016 03:30,2,0.000,ALERT,213.74,302.98,59.991,1470468604,"201051344000469","219011344069620",0.00,18.70,0,288.85,304.48,0.0,0.0,0.000,505371.9,505371.9,2000,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468611,843365.00
08/06/2016 03:30,2,0.000,ALERT,212.83,300.57,59.970,1470468604,"201051344000646","219011344069620",0.00,19.00,0,286.44,302.98,0.0,0.0,0.000,506767.2,506767.2,1993,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468613,843366.00
08/06/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1470468604,"274151322000052","219011344069620",0.00,20.00,0,287.65,304.18,0.0,0.0,0.000,776475.0,776475.0,1980,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468615,843367.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.87,59.981,1470468604,"201051344000585","219011344069620",0.00,19.30,0,286.44,303.58,0.0,0.0,0.000,515609.1,515609.1,1988,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468616,843368.00
08/06/2016 03:30,2,0.000,ALERT,213.29,301.17,59.944,1470468604,"201051344001230","219011344069620",0.00,19.00,0,287.35,303.58,0.0,0.0,0.000,510119.6,510119.6,2001,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468618,843369.00
08/06/2016 03:30,2,0.000,ALERT,213.74,301.77,59.928,1470468604,"201051344000582","219011344069620",0.00,19.00,0,287.65,303.88,0.0,0.0,0.000,502959.4,502959.4,1991,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468620,843370.00
08/06/2016 03:30,2,0.000,ALERT,213.06,300.87,59.954,1470468604,"201051344000955","219011344069620",0.00,19.30,0,287.05,302.98,0.0,0.0,0.000,516457.0,516457.0,1998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468622,843371.00
08/06/2016 03:30,2,0.000,ALERT,213.06,300.87,59.954,1470468604,"274151322000094","219011344069620",0.00,19.80,0,287.95,303.58,0.0,0.0,0.000,635099.0,635099.0,2015,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468624,843372.00
08/06/2016 03:30,2,0.000,ALERT,213.74,303.58,60.002,1470468604,"201051344000579","219011344069620",0.00,19.30,0,290.35,305.68,0.0,0.0,0.000,519629.7,519629.7,1998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468626,843373.00
08/06/2016 03:30,2,0.000,ALERT,213.29,301.17,59.959,1470468604,"201051344000890","219011344069620",0.00,19.30,0,287.65,304.48,0.0,0.0,0.000,513695.6,513695.6,1989,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468628,843374.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.87,59.970,1470468604,"201051344000438","219011344069620",0.00,19.00,0,287.35,303.58,0.0,0.0,0.000,515315.1,515315.1,2001,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468629,843375.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.27,59.959,1470468604,"201051344000417","219011344069620",0.00,19.30,0,286.44,302.68,0.0,0.0,0.000,506885.0,506885.0,1994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468631,843376.00
08/06/2016 03:30,2,0.000,ALERT,212.83,301.47,59.949,1470468604,"274151322000083","219011344069620",0.00,19.80,0,288.25,304.18,0.0,0.0,0.000,769485.3,769485.3,1983,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468633,843377.00
08/06/2016 03:30,2,0.000,ALERT,213.51,301.47,59.954,1470468604,"274151322000076","219011344069620",0.00,19.80,0,287.95,304.48,0.0,0.0,0.000,820621.1,820621.1,1983,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468635,843378.00
08/06/2016 03:30,2,0.000,ALERT,213.51,303.58,59.949,1470468604,"201051344000868","219011344069620",0.00,19.30,0,290.35,306.28,0.0,0.0,0.000,504260.0,504260.0,1994,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468637,843379.00
08/06/2016 03:30,2,0.000,ALERT,213.06,302.07,59.949,1470468604,"274151322000095","219011344069620",0.00,19.50,0,289.15,304.78,0.0,0.0,0.000,812322.4,812322.4,1986,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468639,843380.00
08/06/2016 03:30,2,0.000,ALERT,213.74,303.28,59.954,1470468604,"201051344000988","219011344069620",0.00,19.30,0,287.65,304.78,0.0,0.0,0.000,500618.7,500618.7,1999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468640,843381.00
08/06/2016 03:30,2,0.000,ALERT,213.29,299.97,59.954,1470468604,"201051344001025","219011344069620",0.00,18.70,0,286.74,304.18,0.0,0.0,0.000,514656.4,514656.4,1992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468642,843382.00
08/06/2016 03:30,2,0.000,ALERT,213.74,303.28,59.949,1470468604,"201051344000458","219011344069620",0.00,19.80,0,289.75,305.68,0.0,0.0,0.000,511727.3,511727.3,1991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468644,843383.00
08/06/2016 03:30,2,0.000,ALERT,214.19,302.98,59.907,1470468604,"201051344000853","219011344069620",0.00,19.30,0,289.75,305.08,0.0,0.0,0.000,510818.8,510818.8,1990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468646,843384.00
08/06/2016 03:30,2,0.000,ALERT,213.74,300.87,59.954,1470468604,"201051344000685","219011344069620",0.00,19.30,0,287.05,303.58,0.0,0.0,0.000,514610.3,514610.3,2001,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468648,843385.00
08/06/2016 03:30,2,0.000,ALERT,213.29,300.27,59.965,1470468604,"201051344000917","219011344069620",0.00,19.80,0,285.84,302.98,0.0,0.0,0.000,511516.2,511516.2,2004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468650,843386.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.87,59.944,1470468604,"201051344001145","219011344069620",0.00,19.00,0,287.35,304.18,0.0,0.0,0.000,516748.6,516748.6,2005,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468652,843387.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.27,59.922,1470468604,"201051344000651","219011344069620",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,509503.3,509503.3,1990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468653,843388.00
08/06/2016 03:30,2,0.000,ALERT,212.38,301.17,59.954,1470468604,"274151322000088","219011344069620",0.00,20.30,0,287.95,303.58,0.0,0.0,0.000,741619.8,741619.8,1982,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468655,843389.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.27,59.954,1470468604,"274151322000068","219011344069620",0.00,20.30,0,287.35,302.98,0.0,0.0,0.000,635264.4,635264.4,2011,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468657,843390.00
08/06/2016 03:30,2,0.000,ALERT,213.06,300.57,59.954,1470468604,"201051344001135","219011344069620",0.00,19.00,0,287.05,303.88,0.0,0.0,0.000,505599.0,505599.0,1993,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468659,843391.00
08/06/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1470468604,"201051344000594","219011344069620",0.00,19.30,0,289.75,305.38,0.0,0.0,0.000,516120.0,516120.0,1996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468661,843392.00
08/06/2016 03:30,2,0.000,ALERT,213.51,300.57,59.959,1470468604,"201051344001203","219011344069620",0.00,19.30,0,287.05,305.08,0.0,0.0,0.000,513424.5,513424.5,1998,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468662,843393.00
08/06/2016 03:30,2,0.000,ALERT,212.83,301.47,59.944,1470468604,"274151322000054","219011344069620",0.00,20.30,0,288.25,304.18,0.0,0.0,0.000,757061.3,757061.3,1979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468664,843394.00
08/06/2016 03:30,2,0.000,ALERT,213.96,302.98,59.959,1470468604,"201051344000867","219011344069620",0.00,19.50,0,289.45,305.38,0.0,0.0,0.000,503374.4,503374.4,1992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468666,843395.00
08/06/2016 03:30,2,0.000,ALERT,213.29,300.57,59.949,1470468604,"201051344001093","219011344069620",0.00,19.50,0,287.05,303.58,0.0,0.0,0.000,510891.9,510891.9,2003,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468668,843396.00
08/06/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1470468604,"201051344000900","219011344069620",0.00,19.30,0,289.45,304.78,0.0,0.0,0.000,519685.0,519685.0,1995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468669,843397.00
08/06/2016 03:30,2,0.000,ALERT,213.96,302.37,59.949,1470468604,"201051344000648","219011344069620",0.00,18.70,0,289.15,305.08,0.0,0.0,0.000,509545.7,509545.7,1989,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468671,843398.00
08/06/2016 03:30,2,0.000,ALERT,213.74,303.58,59.959,1470468604,"201051344000569","219011344069620",0.00,19.50,0,290.35,305.68,0.0,0.0,0.000,520098.9,520098.9,1991,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468673,843399.00
08/06/2016 03:30,2,0.000,ALERT,213.51,303.28,59.954,1470468604,"201051344000983","219011344069620",0.00,19.50,0,290.05,305.38,0.0,0.0,0.000,512189.3,512189.3,1989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468675,843400.00
08/06/2016 03:30,2,0.000,ALERT,213.51,302.68,59.959,1470468604,"201051344001158","219011344069620",0.00,19.00,0,289.45,304.48,0.0,0.0,0.000,504925.5,504925.5,1997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470468677,843401.00
08/06/2016 03:30,2,0.000,ALERT,213.96,303.58,59.954,1470468604,"201051344000576","219011344069620",0.00,19.00,0,290.05,305.08,0.0,0.0,0.000,512227.5,512227.5,1993,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468679,843402.00
08/06/2016 03:30,2,0.000,ALERT,213.06,300.57,59.949,1470468604,"274151322000087","219011344069620",0.00,20.70,0,287.35,303.58,0.0,0.0,0.000,729775.4,729775.4,2000,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470468680,843403.00
08/06/2016 03:45,2,0.000,ALERT,213.29,301.47,60.002,1470469504,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,511795.2,511795.2,1994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469506,843404.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.97,60.002,1470469504,"274151322000085","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,757517.5,757517.5,1979,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469508,843405.00
08/06/2016 03:45,2,0.000,ALERT,213.29,301.17,60.012,1470469504,"201051344000633","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,503239.7,503239.7,1992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469510,843406.00
08/06/2016 03:45,2,0.000,ALERT,212.83,301.17,59.996,1470469504,"201051344000469","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,505371.9,505371.9,2002,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469512,843407.00
08/06/2016 03:45,2,0.000,ALERT,211.70,299.07,59.959,1470469504,"201051344000646","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,506767.2,506767.2,1995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469514,843408.00
08/06/2016 03:45,2,0.000,ALERT,211.93,300.87,59.981,1470469504,"274151322000052","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,776475.0,776475.0,1982,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469515,843409.00
08/06/2016 03:45,2,0.000,ALERT,212.16,299.67,60.034,1470469504,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,515609.1,515609.1,1990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469517,843410.00
08/06/2016 03:45,2,0.000,ALERT,211.93,299.97,59.996,1470469504,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,510119.6,510119.6,2003,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469519,843411.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.97,60.002,1470469504,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,502959.4,502959.4,1993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469521,843412.00
08/06/2016 03:45,2,0.000,ALERT,211.70,299.07,59.991,1470469504,"201051344000955","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,516457.0,516457.0,2000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469523,843413.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.37,59.991,1470469504,"274151322000094","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,635099.0,635099.0,2017,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469524,843414.00
08/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1470469504,"201051344000579","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,519629.7,519629.7,2000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469526,843415.00
08/06/2016 03:45,2,0.000,ALERT,211.93,299.67,60.002,1470469504,"201051344000890","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,513695.6,513695.6,1991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469528,843416.00
08/06/2016 03:45,2,0.000,ALERT,212.16,299.37,60.007,1470469504,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,515315.1,515315.1,2003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469530,843417.00
08/06/2016 03:45,2,0.000,ALERT,212.16,298.77,59.991,1470469504,"201051344000417","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,506885.0,506885.0,1996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469532,843418.00
08/06/2016 03:45,2,0.000,ALERT,212.16,300.87,60.012,1470469504,"274151322000083","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,769485.3,769485.3,1985,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469533,843419.00
08/06/2016 03:45,2,0.000,ALERT,212.83,299.67,59.996,1470469504,"274151322000076","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,820621.1,820621.1,1985,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469535,843420.00
08/06/2016 03:45,2,0.000,ALERT,212.61,302.07,59.991,1470469504,"201051344000868","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,504260.0,504260.0,1996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469537,843421.00
08/06/2016 03:45,2,0.000,ALERT,212.16,301.17,59.996,1470469504,"274151322000095","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,812322.4,812322.4,1988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469539,843422.00
08/06/2016 03:45,2,0.000,ALERT,212.61,301.47,60.002,1470469504,"201051344000988","219011344069620",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,500618.7,500618.7,2001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469541,843423.00
08/06/2016 03:45,2,0.000,ALERT,211.93,298.77,59.996,1470469504,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,514656.4,514656.4,1994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469543,843424.00
08/06/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1470469504,"201051344000458","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,511727.3,511727.3,1993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469545,843425.00
08/06/2016 03:45,2,0.000,ALERT,213.29,301.47,60.002,1470469504,"201051344000853","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,510818.8,510818.8,1992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469546,843426.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.67,60.002,1470469504,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,514610.3,514610.3,2003,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469548,843427.00
08/06/2016 03:45,2,0.000,ALERT,212.16,299.07,59.996,1470469504,"201051344000917","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,511516.2,511516.2,2006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469550,843428.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.67,59.959,1470469504,"201051344001145","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,516748.6,516748.6,2007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469552,843429.00
08/06/2016 03:45,2,0.000,ALERT,212.16,298.47,60.039,1470469504,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,509503.3,509503.3,1992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469554,843430.00
08/06/2016 03:45,2,0.000,ALERT,211.93,299.97,59.996,1470469504,"274151322000088","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,741619.8,741619.8,1984,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469555,843431.00
08/06/2016 03:45,2,0.000,ALERT,212.83,299.37,59.996,1470469504,"274151322000068","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,635264.4,635264.4,2013,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469557,843432.00
08/06/2016 03:45,2,0.000,ALERT,211.70,299.37,60.002,1470469504,"201051344001135","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,505599.0,505599.0,1995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469559,843433.00
08/06/2016 03:45,2,0.000,ALERT,212.61,302.37,60.018,1470469504,"201051344000594","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,516120.0,516120.0,1998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469561,843434.00
08/06/2016 03:45,2,0.000,ALERT,212.16,299.37,60.002,1470469504,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,513424.5,513424.5,2000,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469562,843435.00
08/06/2016 03:45,2,0.000,ALERT,212.16,301.17,59.991,1470469504,"274151322000054","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,757061.3,757061.3,1981,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469564,843436.00
08/06/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1470469504,"201051344000867","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,503374.4,503374.4,1994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469566,843437.00
08/06/2016 03:45,2,0.000,ALERT,212.16,299.37,59.975,1470469504,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,510891.9,510891.9,2005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469568,843438.00
08/06/2016 03:45,2,0.000,ALERT,212.83,301.77,60.023,1470469504,"201051344000900","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,519685.0,519685.0,1997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469570,843439.00
08/06/2016 03:45,2,0.000,ALERT,213.06,301.17,59.996,1470469504,"201051344000648","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,509545.7,509545.7,1991,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469571,843440.00
08/06/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1470469504,"201051344000569","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,520098.9,520098.9,1993,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469573,843441.00
08/06/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1470469504,"201051344000983","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,512189.3,512189.3,1991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469575,843442.00
08/06/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1470469504,"201051344001158","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,504925.5,504925.5,1999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469577,843443.00
08/06/2016 03:45,2,0.000,ALERT,213.29,302.07,60.007,1470469504,"201051344000576","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,512227.5,512227.5,1995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470469579,843444.00
08/06/2016 03:45,2,0.000,ALERT,212.38,299.67,59.975,1470469504,"274151322000087","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,729775.4,729775.4,2002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470469580,843445.00
08/06/2016 04:00,2,0.000,ALERT,213.29,301.47,60.002,1470470403,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,511795.2,511795.2,1996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470405,843446.00
08/06/2016 04:00,2,0.000,ALERT,212.38,300.27,59.949,1470470403,"274151322000085","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,757517.5,757517.5,1981,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470407,843447.00
08/06/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1470470403,"201051344000633","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,503239.7,503239.7,1994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470408,843448.00
08/06/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1470470403,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,505371.9,505371.9,2004,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470410,843449.00
08/06/2016 04:00,2,0.000,ALERT,211.93,299.37,59.991,1470470403,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,506767.2,506767.2,1997,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470412,843450.00
08/06/2016 04:00,2,0.000,ALERT,212.16,300.27,59.996,1470470403,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,776475.0,776475.0,1984,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470414,843451.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.67,60.002,1470470403,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,515609.1,515609.1,1992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470416,843452.00
08/06/2016 04:00,2,0.000,ALERT,211.93,299.67,60.007,1470470403,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,510119.6,510119.6,2005,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470418,843453.00
08/06/2016 04:00,2,0.000,ALERT,212.61,300.27,59.991,1470470403,"201051344000582","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,502959.4,502959.4,1995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470419,843454.00
08/06/2016 04:00,2,0.000,ALERT,211.70,299.37,59.949,1470470403,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,516457.0,516457.0,2002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470421,843455.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.67,59.954,1470470403,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,635099.0,635099.0,2019,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470423,843456.00
08/06/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1470470403,"201051344000579","219011344069620",0.00,19.00,0,300.27,303.58,0.0,0.0,0.000,519629.7,519629.7,2002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470425,843457.00
08/06/2016 04:00,2,0.000,ALERT,212.16,299.67,59.986,1470470403,"201051344000890","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,513695.6,513695.6,1993,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470427,843458.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.37,60.018,1470470403,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,515315.1,515315.1,2005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470428,843459.00
08/06/2016 04:00,2,0.000,ALERT,212.38,298.77,59.986,1470470403,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,506885.0,506885.0,1998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470430,843460.00
08/06/2016 04:00,2,0.000,ALERT,212.16,300.27,59.996,1470470403,"274151322000083","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,769485.3,769485.3,1987,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470432,843461.00
08/06/2016 04:00,2,0.000,ALERT,212.83,299.67,59.986,1470470403,"274151322000076","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,820621.1,820621.1,1987,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470434,843462.00
08/06/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1470470403,"201051344000868","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,504260.0,504260.0,1998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470436,843463.00
08/06/2016 04:00,2,0.000,ALERT,212.16,300.87,59.986,1470470403,"274151322000095","219011344069620",0.00,19.30,0,299.37,302.37,0.0,0.0,0.000,812322.4,812322.4,1990,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470437,843464.00
08/06/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1470470403,"201051344000988","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,500618.7,500618.7,2003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470439,843465.00
08/06/2016 04:00,2,0.000,ALERT,211.93,298.77,59.986,1470470403,"201051344001025","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,514656.4,514656.4,1996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470441,843466.00
08/06/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1470470403,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,511727.3,511727.3,1995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470443,843467.00
08/06/2016 04:00,2,0.000,ALERT,213.29,301.47,59.981,1470470403,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,510818.8,510818.8,1994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470445,843468.00
08/06/2016 04:00,2,0.000,ALERT,212.61,299.67,59.975,1470470403,"201051344000685","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,514610.3,514610.3,2005,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470446,843469.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.07,59.981,1470470403,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,511516.2,511516.2,2008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470448,843470.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.67,59.970,1470470403,"201051344001145","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,516748.6,516748.6,2009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470450,843471.00
08/06/2016 04:00,2,0.000,ALERT,212.38,298.77,60.023,1470470403,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,509503.3,509503.3,1994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470452,843472.00
08/06/2016 04:00,2,0.000,ALERT,211.93,299.97,59.986,1470470403,"274151322000088","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,741619.8,741619.8,1986,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470454,843473.00
08/06/2016 04:00,2,0.000,ALERT,212.83,299.07,59.949,1470470403,"274151322000068","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,635264.4,635264.4,2015,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470456,843474.00
08/06/2016 04:00,2,0.000,ALERT,211.93,299.37,59.981,1470470403,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,505599.0,505599.0,1997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470457,843475.00
08/06/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1470470403,"201051344000594","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,516120.0,516120.0,2000,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470459,843476.00
08/06/2016 04:00,2,0.000,ALERT,212.16,299.07,59.975,1470470403,"201051344001203","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,513424.5,513424.5,2002,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470461,843477.00
08/06/2016 04:00,2,0.000,ALERT,212.16,300.27,59.991,1470470403,"274151322000054","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,757061.3,757061.3,1983,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470463,843478.00
08/06/2016 04:00,2,0.000,ALERT,213.06,301.47,60.023,1470470403,"201051344000867","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,503374.4,503374.4,1996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470464,843479.00
08/06/2016 04:00,2,0.000,ALERT,212.16,299.37,59.975,1470470403,"201051344001093","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,510891.9,510891.9,2007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470466,843480.00
08/06/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1470470403,"201051344000900","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,519685.0,519685.0,1999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470468,843481.00
08/06/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1470470403,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,509545.7,509545.7,1993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470470470,843482.00
08/06/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1470470403,"201051344000569","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,520098.9,520098.9,1995,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470472,843483.00
08/06/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1470470403,"201051344000983","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,512189.3,512189.3,1993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470473,843484.00
08/06/2016 04:00,2,0.000,ALERT,212.83,301.47,59.944,1470470403,"201051344001158","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,504925.5,504925.5,2001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470475,843485.00
08/06/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1470470403,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,512227.5,512227.5,1997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470477,843486.00
08/06/2016 04:00,2,0.000,ALERT,212.38,299.37,59.975,1470470403,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,729775.4,729775.4,2004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470470479,843487.00
08/06/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1470471304,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,511795.2,511795.2,1998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471306,843488.00
08/06/2016 04:15,2,0.000,ALERT,212.61,299.97,60.028,1470471304,"274151322000085","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,757517.5,757517.5,1983,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471308,843489.00
08/06/2016 04:15,2,0.000,ALERT,213.74,301.77,59.986,1470471304,"201051344000633","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,503239.7,503239.7,1996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471310,843490.00
08/06/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1470471304,"201051344000469","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,505371.9,505371.9,2006,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471311,843491.00
08/06/2016 04:15,2,0.000,ALERT,212.16,299.67,59.991,1470471304,"201051344000646","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,506767.2,506767.2,1999,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471313,843492.00
08/06/2016 04:15,2,0.000,ALERT,212.16,300.57,59.949,1470471304,"274151322000052","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,776475.0,776475.0,1986,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471315,843493.00
08/06/2016 04:15,2,0.000,ALERT,212.61,299.97,59.959,1470471304,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,515609.1,515609.1,1994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471317,843494.00
08/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.986,1470471304,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,510119.6,510119.6,2007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471318,843495.00
08/06/2016 04:15,2,0.000,ALERT,213.06,300.57,59.991,1470471304,"201051344000582","219011344069620",0.00,18.30,0,298.47,301.47,0.0,0.0,0.000,502959.4,502959.4,1997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471320,843496.00
08/06/2016 04:15,2,0.000,ALERT,212.16,299.67,59.986,1470471304,"201051344000955","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,516457.0,516457.0,2004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471322,843497.00
08/06/2016 04:15,2,0.000,ALERT,212.38,299.97,60.018,1470471304,"274151322000094","219011344069620",0.00,19.30,0,298.17,301.17,0.0,0.0,0.000,635099.0,635099.0,2021,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471324,843498.00
