ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1470471304,"201051344000579","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,519629.7,519629.7,2004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471326,843499.00
08/06/2016 04:15,2,0.000,ALERT,212.38,300.27,59.996,1470471304,"201051344000890","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,513695.6,513695.6,1995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471328,843500.00
08/06/2016 04:15,2,0.000,ALERT,212.61,299.67,59.986,1470471304,"201051344000438","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,515315.1,515315.1,2007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471330,843501.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.37,59.991,1470471304,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,506885.0,506885.0,2000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471331,843502.00
08/06/2016 04:15,2,0.000,ALERT,212.38,300.87,59.981,1470471304,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,769485.3,769485.3,1989,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471333,843503.00
08/06/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1470471304,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,820621.1,820621.1,1989,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471335,843504.00
08/06/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1470471304,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,504260.0,504260.0,2000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471337,843505.00
08/06/2016 04:15,2,0.000,ALERT,212.38,301.17,59.981,1470471304,"274151322000095","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,812322.4,812322.4,1992,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471339,843506.00
08/06/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1470471304,"201051344000988","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,500618.7,500618.7,2005,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471341,843507.00
08/06/2016 04:15,2,0.000,ALERT,212.38,299.07,59.981,1470471304,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,514656.4,514656.4,1998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471342,843508.00
08/06/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1470471304,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,511727.3,511727.3,1997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471344,843509.00
08/06/2016 04:15,2,0.000,ALERT,213.51,302.07,59.981,1470471304,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,510818.8,510818.8,1996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471346,843510.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.67,59.981,1470471304,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,514610.3,514610.3,2007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471348,843511.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.37,59.981,1470471304,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,511516.2,511516.2,2010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471350,843512.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.67,59.975,1470471304,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,516748.6,516748.6,2011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471351,843513.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.07,59.975,1470471304,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,509503.3,509503.3,1996,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471353,843514.00
08/06/2016 04:15,2,0.000,ALERT,212.16,300.57,60.012,1470471304,"274151322000088","219011344069620",0.00,19.80,0,298.77,301.77,0.0,0.0,0.000,741619.8,741619.8,1988,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471355,843515.00
08/06/2016 04:15,2,0.000,ALERT,213.06,299.37,59.975,1470471304,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.17,0.0,0.0,0.000,635264.4,635264.4,2017,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471357,843516.00
08/06/2016 04:15,2,0.000,ALERT,212.38,299.67,59.986,1470471304,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,505599.0,505599.0,1999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471359,843517.00
08/06/2016 04:15,2,0.000,ALERT,212.83,302.98,59.986,1470471304,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,516120.0,516120.0,2002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471360,843518.00
08/06/2016 04:15,2,0.000,ALERT,212.61,299.37,59.975,1470471304,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,513424.5,513424.5,2004,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471362,843519.00
08/06/2016 04:15,2,0.000,ALERT,212.38,300.87,59.949,1470471304,"274151322000054","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,757061.3,757061.3,1985,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471364,843520.00
08/06/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1470471304,"201051344000867","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,503374.4,503374.4,1998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471366,843521.00
08/06/2016 04:15,2,0.000,ALERT,212.61,299.67,59.986,1470471304,"201051344001093","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,510891.9,510891.9,2009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471368,843522.00
08/06/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1470471304,"201051344000900","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,519685.0,519685.0,2001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471369,843523.00
08/06/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1470471304,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,509545.7,509545.7,1995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471371,843524.00
08/06/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1470471304,"201051344000569","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,520098.9,520098.9,1997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471373,843525.00
08/06/2016 04:15,2,0.000,ALERT,213.06,302.37,60.018,1470471304,"201051344000983","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,512189.3,512189.3,1995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471375,843526.00
08/06/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1470471304,"201051344001158","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,504925.5,504925.5,2003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470471377,843527.00
08/06/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1470471304,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,512227.5,512227.5,1999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471378,843528.00
08/06/2016 04:15,2,0.000,ALERT,212.83,299.97,59.975,1470471304,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,729775.4,729775.4,2006,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470471380,843529.00
08/06/2016 04:30,2,0.000,ALERT,213.29,301.47,59.996,1470472203,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,511795.2,511795.2,2000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472206,843530.00
08/06/2016 04:30,2,0.000,ALERT,212.38,299.97,60.034,1470472203,"274151322000085","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,757517.5,757517.5,1985,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472207,843531.00
08/06/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1470472203,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,503239.7,503239.7,1998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472209,843532.00
08/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1470472203,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,505371.9,505371.9,2008,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472211,843533.00
08/06/2016 04:30,2,0.000,ALERT,211.93,299.07,59.986,1470472203,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,506767.2,506767.2,2001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472213,843534.00
08/06/2016 04:30,2,0.000,ALERT,212.16,301.17,59.986,1470472203,"274151322000052","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,776475.0,776475.0,1988,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472215,843535.00
08/06/2016 04:30,2,0.000,ALERT,212.61,299.67,59.981,1470472203,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,515609.1,515609.1,1996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472216,843536.00
08/06/2016 04:30,2,0.000,ALERT,212.16,299.67,60.012,1470472203,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,510119.6,510119.6,2009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472218,843537.00
08/06/2016 04:30,2,0.000,ALERT,212.83,299.97,59.991,1470472203,"201051344000582","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,502959.4,502959.4,1999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472220,843538.00
08/06/2016 04:30,2,0.000,ALERT,211.93,299.37,59.986,1470472203,"201051344000955","219011344069620",0.00,18.70,0,297.87,300.87,0.0,0.0,0.000,516457.0,516457.0,2006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472222,843539.00
08/06/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1470472203,"274151322000094","219011344069620",0.00,19.00,0,298.17,301.17,0.0,0.0,0.000,635099.0,635099.0,2023,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472224,843540.00
08/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1470472203,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,519629.7,519629.7,2006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472225,843541.00
08/06/2016 04:30,2,0.000,ALERT,212.16,299.67,59.991,1470472203,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,513695.6,513695.6,1997,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472227,843542.00
08/06/2016 04:30,2,0.000,ALERT,212.38,299.37,60.002,1470472203,"201051344000438","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,515315.1,515315.1,2009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472229,843543.00
08/06/2016 04:30,2,0.000,ALERT,212.61,298.77,59.991,1470472203,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,506885.0,506885.0,2002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472231,843544.00
08/06/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1470472203,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,769485.3,769485.3,1991,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472232,843545.00
08/06/2016 04:30,2,0.000,ALERT,213.06,299.97,59.986,1470472203,"274151322000076","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,820621.1,820621.1,1991,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472234,843546.00
08/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1470472203,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,504260.0,504260.0,2002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472236,843547.00
08/06/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1470472203,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,812322.4,812322.4,1994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472238,843548.00
08/06/2016 04:30,2,0.000,ALERT,212.83,301.77,59.996,1470472203,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,500618.7,500618.7,2007,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472240,843549.00
08/06/2016 04:30,2,0.000,ALERT,212.38,298.77,59.991,1470472203,"201051344001025","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,514656.4,514656.4,2000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472242,843550.00
08/06/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1470472203,"201051344000458","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,511727.3,511727.3,1999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472243,843551.00
08/06/2016 04:30,2,0.000,ALERT,213.29,301.77,59.991,1470472203,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,510818.8,510818.8,1998,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472245,843552.00
08/06/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1470472203,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,514610.3,514610.3,2009,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472247,843553.00
08/06/2016 04:30,2,0.000,ALERT,212.38,298.77,59.986,1470472203,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,511516.2,511516.2,2012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472249,843554.00
08/06/2016 04:30,2,0.000,ALERT,212.61,299.67,59.991,1470472203,"201051344001145","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,516748.6,516748.6,2013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472251,843555.00
08/06/2016 04:30,2,0.000,ALERT,212.61,298.77,59.975,1470472203,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,509503.3,509503.3,1998,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472253,843556.00
08/06/2016 04:30,2,0.000,ALERT,211.93,300.57,59.938,1470472203,"274151322000088","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,741619.8,741619.8,1990,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472255,843557.00
08/06/2016 04:30,2,0.000,ALERT,212.83,299.97,59.975,1470472203,"274151322000068","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,635264.4,635264.4,2019,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472256,843558.00
08/06/2016 04:30,2,0.000,ALERT,212.16,299.37,59.975,1470472203,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,505599.0,505599.0,2001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472258,843559.00
08/06/2016 04:30,2,0.000,ALERT,212.61,302.68,60.023,1470472203,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,516120.0,516120.0,2004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472260,843560.00
08/06/2016 04:30,2,0.000,ALERT,212.38,299.07,59.944,1470472203,"201051344001203","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,513424.5,513424.5,2006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472262,843561.00
08/06/2016 04:30,2,0.000,ALERT,212.16,300.27,59.970,1470472203,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,757061.3,757061.3,1987,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472264,843562.00
08/06/2016 04:30,2,0.000,ALERT,213.06,301.47,59.933,1470472203,"201051344000867","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,503374.4,503374.4,2000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472265,843563.00
08/06/2016 04:30,2,0.000,ALERT,212.38,299.07,59.970,1470472203,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,510891.9,510891.9,2011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472267,843564.00
08/06/2016 04:30,2,0.000,ALERT,212.61,301.47,59.970,1470472203,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,519685.0,519685.0,2003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472269,843565.00
08/06/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1470472203,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,509545.7,509545.7,1997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472271,843566.00
08/06/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1470472203,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,520098.9,520098.9,1999,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472272,843567.00
08/06/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1470472203,"201051344000983","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,512189.3,512189.3,1997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470472274,843568.00
08/06/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1470472203,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,504925.5,504925.5,2005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472276,843569.00
08/06/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1470472203,"201051344000576","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,512227.5,512227.5,2001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472278,843570.00
08/06/2016 04:30,2,0.000,ALERT,212.61,299.97,59.970,1470472203,"274151322000087","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,729775.4,729775.4,2008,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470472280,843571.00
08/06/2016 04:45,2,0.000,ALERT,213.51,302.07,59.949,1470473104,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,511795.2,511795.2,2002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473106,843572.00
08/06/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1470473104,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,757517.5,757517.5,1987,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473108,843573.00
08/06/2016 04:45,2,0.000,ALERT,213.51,301.77,60.034,1470473104,"201051344000633","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,503239.7,503239.7,2000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473110,843574.00
08/06/2016 04:45,2,0.000,ALERT,213.06,301.77,59.965,1470473104,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,505371.9,505371.9,2010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473112,843575.00
08/06/2016 04:45,2,0.000,ALERT,212.16,299.67,60.012,1470473104,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,506767.2,506767.2,2003,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473113,843576.00
08/06/2016 04:45,2,0.000,ALERT,212.16,300.87,60.023,1470473104,"274151322000052","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,776475.0,776475.0,1990,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473115,843577.00
08/06/2016 04:45,2,0.000,ALERT,212.83,299.97,59.996,1470473104,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,515609.1,515609.1,1998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473117,843578.00
08/06/2016 04:45,2,0.000,ALERT,212.38,300.27,60.002,1470473104,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,510119.6,510119.6,2011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473119,843579.00
08/06/2016 04:45,2,0.000,ALERT,213.06,300.57,59.991,1470473104,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,502959.4,502959.4,2001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473120,843580.00
08/06/2016 04:45,2,0.000,ALERT,212.38,299.67,59.991,1470473104,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,516457.0,516457.0,2008,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473122,843581.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.97,59.991,1470473104,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,635099.0,635099.0,2025,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473124,843582.00
08/06/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1470473104,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,519629.7,519629.7,2008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473126,843583.00
08/06/2016 04:45,2,0.000,ALERT,212.38,300.27,60.007,1470473104,"201051344000890","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,513695.6,513695.6,1999,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473128,843584.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.67,59.996,1470473104,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,515315.1,515315.1,2011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473129,843585.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.37,59.991,1470473104,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,506885.0,506885.0,2004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473131,843586.00
08/06/2016 04:45,2,0.000,ALERT,212.61,301.47,59.991,1470473104,"274151322000083","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,769485.3,769485.3,1993,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473133,843587.00
08/06/2016 04:45,2,0.000,ALERT,213.06,300.57,59.981,1470473104,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,820621.1,820621.1,1993,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473135,843588.00
08/06/2016 04:45,2,0.000,ALERT,213.06,302.98,60.028,1470473104,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,504260.0,504260.0,2004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473137,843589.00
08/06/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1470473104,"274151322000095","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,812322.4,812322.4,1996,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473138,843590.00
08/06/2016 04:45,2,0.000,ALERT,212.83,302.37,60.002,1470473104,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,500618.7,500618.7,2009,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473140,843591.00
08/06/2016 04:45,2,0.000,ALERT,212.38,299.07,60.028,1470473104,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,514656.4,514656.4,2002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473142,843592.00
08/06/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1470473104,"201051344000458","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,511727.3,511727.3,2001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473144,843593.00
08/06/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1470473104,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,510818.8,510818.8,2000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473145,843594.00
08/06/2016 04:45,2,0.000,ALERT,212.83,299.67,60.028,1470473104,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,514610.3,514610.3,2011,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473147,843595.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.37,59.996,1470473104,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,511516.2,511516.2,2014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473149,843596.00
08/06/2016 04:45,2,0.000,ALERT,212.83,300.27,60.002,1470473104,"201051344001145","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,516748.6,516748.6,2015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473151,843597.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.07,59.991,1470473104,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,509503.3,509503.3,2000,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473153,843598.00
08/06/2016 04:45,2,0.000,ALERT,212.16,301.17,60.007,1470473104,"274151322000088","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,741619.8,741619.8,1992,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473154,843599.00
08/06/2016 04:45,2,0.000,ALERT,213.06,300.27,59.996,1470473104,"274151322000068","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,635264.4,635264.4,2021,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473156,843600.00
08/06/2016 04:45,2,0.000,ALERT,212.16,299.67,59.996,1470473104,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,505599.0,505599.0,2003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473158,843601.00
08/06/2016 04:45,2,0.000,ALERT,212.83,302.98,59.949,1470473104,"201051344000594","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,516120.0,516120.0,2006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473160,843602.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.67,60.007,1470473104,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,513424.5,513424.5,2008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473161,843603.00
08/06/2016 04:45,2,0.000,ALERT,212.38,300.87,59.991,1470473104,"274151322000054","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,757061.3,757061.3,1989,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473163,843604.00
08/06/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1470473104,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,503374.4,503374.4,2002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473165,843605.00
08/06/2016 04:45,2,0.000,ALERT,212.61,299.97,59.996,1470473104,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,510891.9,510891.9,2013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473167,843606.00
08/06/2016 04:45,2,0.000,ALERT,212.83,302.07,59.991,1470473104,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,519685.0,519685.0,2005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473169,843607.00
08/06/2016 04:45,2,0.000,ALERT,213.06,301.47,59.991,1470473104,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,509545.7,509545.7,1999,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473171,843608.00
08/06/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1470473104,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,520098.9,520098.9,2001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473172,843609.00
08/06/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1470473104,"201051344000983","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,512189.3,512189.3,1999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473174,843610.00
08/06/2016 04:45,2,0.000,ALERT,212.83,301.77,59.986,1470473104,"201051344001158","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,504925.5,504925.5,2007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473176,843611.00
08/06/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1470473104,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,512227.5,512227.5,2003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470473178,843612.00
08/06/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1470473104,"274151322000087","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,729775.4,729775.4,2010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470473180,843613.00
08/06/2016 05:00,2,0.000,ALERT,213.29,301.77,59.996,1470474003,"201051344000645","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,511795.2,511795.2,2004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474005,843614.00
08/06/2016 05:00,2,0.000,ALERT,212.16,299.97,59.959,1470474003,"274151322000085","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,757517.5,757517.5,1989,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474007,843615.00
08/06/2016 05:00,2,0.000,ALERT,213.29,301.47,59.991,1470474003,"201051344000633","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,503239.7,503239.7,2002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474009,843616.00
08/06/2016 05:00,2,0.000,ALERT,212.83,301.77,60.002,1470474003,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,505371.9,505371.9,2012,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474011,843617.00
08/06/2016 05:00,2,0.000,ALERT,212.16,299.67,59.986,1470474003,"201051344000646","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,506767.2,506767.2,2005,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474012,843618.00
08/06/2016 05:00,2,0.000,ALERT,211.93,300.57,59.991,1470474003,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,776475.0,776475.0,1992,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474014,843619.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.97,59.996,1470474003,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,515609.1,515609.1,2000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474016,843620.00
08/06/2016 05:00,2,0.000,ALERT,212.38,300.27,59.991,1470474003,"201051344001230","219011344069620",0.00,18.00,0,298.47,301.47,0.0,0.0,0.000,510119.6,510119.6,2013,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474018,843621.00
08/06/2016 05:00,2,0.000,ALERT,212.83,300.57,59.996,1470474003,"201051344000582","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,502959.4,502959.4,2003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474020,843622.00
08/06/2016 05:00,2,0.000,ALERT,211.93,299.67,59.986,1470474003,"201051344000955","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,516457.0,516457.0,2010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474021,843623.00
08/06/2016 05:00,2,0.000,ALERT,212.38,299.67,60.007,1470474003,"274151322000094","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,635099.0,635099.0,2027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474023,843624.00
08/06/2016 05:00,2,0.000,ALERT,212.61,302.37,60.012,1470474003,"201051344000579","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,519629.7,519629.7,2010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474025,843625.00
08/06/2016 05:00,2,0.000,ALERT,212.38,300.27,60.023,1470474003,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,513695.6,513695.6,2001,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474027,843626.00
08/06/2016 05:00,2,0.000,ALERT,212.38,299.67,60.002,1470474003,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,515315.1,515315.1,2013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474029,843627.00
08/06/2016 05:00,2,0.000,ALERT,212.38,299.07,60.034,1470474003,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,506885.0,506885.0,2006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474031,843628.00
08/06/2016 05:00,2,0.000,ALERT,211.93,299.97,60.007,1470474003,"274151322000083","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,769485.3,769485.3,1995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474033,843629.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.97,60.007,1470474003,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,820621.1,820621.1,1995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474034,843630.00
08/06/2016 05:00,2,0.000,ALERT,212.61,302.37,60.039,1470474003,"201051344000868","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,504260.0,504260.0,2006,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474036,843631.00
08/06/2016 05:00,2,0.000,ALERT,211.93,301.17,59.991,1470474003,"274151322000095","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,812322.4,812322.4,1998,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474038,843632.00
08/06/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1470474003,"201051344000988","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,500618.7,500618.7,2011,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474040,843633.00
08/06/2016 05:00,2,0.000,ALERT,212.16,299.07,59.996,1470474003,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,514656.4,514656.4,2004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474042,843634.00
08/06/2016 05:00,2,0.000,ALERT,212.61,301.77,60.002,1470474003,"201051344000458","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,511727.3,511727.3,2003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474044,843635.00
08/06/2016 05:00,2,0.000,ALERT,213.29,301.77,59.970,1470474003,"201051344000853","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,510818.8,510818.8,2002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474046,843636.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.67,59.996,1470474003,"201051344000685","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,514610.3,514610.3,2013,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474047,843637.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.37,60.002,1470474003,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,511516.2,511516.2,2016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474049,843638.00
08/06/2016 05:00,2,0.000,ALERT,212.83,299.97,60.039,1470474003,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,516748.6,516748.6,2017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474051,843639.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.37,60.028,1470474003,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,509503.3,509503.3,2002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474053,843640.00
08/06/2016 05:00,2,0.000,ALERT,211.48,299.97,60.002,1470474003,"274151322000088","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,741619.8,741619.8,1994,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474055,843641.00
08/06/2016 05:00,2,0.000,ALERT,212.38,299.07,59.991,1470474003,"274151322000068","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,635264.4,635264.4,2023,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474056,843642.00
08/06/2016 05:00,2,0.000,ALERT,212.16,299.67,59.996,1470474003,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,505599.0,505599.0,2005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474058,843643.00
