ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 05:00,2,0.000,ALERT,212.61,302.37,59.991,1470474003,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,516120.0,516120.0,2008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474060,843644.00
08/06/2016 05:00,2,0.000,ALERT,212.61,299.37,59.996,1470474003,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,513424.5,513424.5,2010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474062,843645.00
08/06/2016 05:00,2,0.000,ALERT,211.93,301.17,59.996,1470474003,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,757061.3,757061.3,1991,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474064,843646.00
08/06/2016 05:00,2,0.000,ALERT,213.06,301.47,60.002,1470474003,"201051344000867","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,503374.4,503374.4,2004,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474066,843647.00
08/06/2016 05:00,2,0.000,ALERT,212.38,299.97,60.007,1470474003,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,510891.9,510891.9,2015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474067,843648.00
08/06/2016 05:00,2,0.000,ALERT,212.61,301.77,60.002,1470474003,"201051344000900","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,519685.0,519685.0,2007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474069,843649.00
08/06/2016 05:00,2,0.000,ALERT,213.06,301.17,60.002,1470474003,"201051344000648","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,509545.7,509545.7,2001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474071,843650.00
08/06/2016 05:00,2,0.000,ALERT,212.83,302.37,60.012,1470474003,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,520098.9,520098.9,2003,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474073,843651.00
08/06/2016 05:00,2,0.000,ALERT,212.61,302.07,60.002,1470474003,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,512189.3,512189.3,2001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474075,843652.00
08/06/2016 05:00,2,0.000,ALERT,212.83,301.47,60.028,1470474003,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,504925.5,504925.5,2009,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474076,843653.00
08/06/2016 05:00,2,0.000,ALERT,213.29,302.37,60.039,1470474003,"201051344000576","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,512227.5,512227.5,2005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474078,843654.00
08/06/2016 05:00,2,0.000,ALERT,212.16,299.97,60.007,1470474003,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,729775.4,729775.4,2012,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474080,843655.00
08/06/2016 05:15,2,0.000,ALERT,213.06,301.47,59.986,1470474903,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,511795.2,511795.2,2006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474905,843656.00
08/06/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1470474903,"274151322000085","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,757517.5,757517.5,1991,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474907,843657.00
08/06/2016 05:15,2,0.000,ALERT,213.06,301.17,59.991,1470474903,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,503239.7,503239.7,2004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474909,843658.00
08/06/2016 05:15,2,0.000,ALERT,212.61,301.47,59.981,1470474903,"201051344000469","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,505371.9,505371.9,2014,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474910,843659.00
08/06/2016 05:15,2,0.000,ALERT,211.93,299.37,59.975,1470474903,"201051344000646","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,506767.2,506767.2,2007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474912,843660.00
08/06/2016 05:15,2,0.000,ALERT,211.70,300.87,59.981,1470474903,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,776475.0,776475.0,1994,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474914,843661.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.97,59.954,1470474903,"201051344000585","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,515609.1,515609.1,2002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474916,843662.00
08/06/2016 05:15,2,0.000,ALERT,212.16,299.97,59.975,1470474903,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,510119.6,510119.6,2015,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474918,843663.00
08/06/2016 05:15,2,0.000,ALERT,212.61,300.27,59.986,1470474903,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,502959.4,502959.4,2005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474919,843664.00
08/06/2016 05:15,2,0.000,ALERT,211.93,299.67,59.949,1470474903,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,516457.0,516457.0,2012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474922,843665.00
08/06/2016 05:15,2,0.000,ALERT,211.93,299.67,59.986,1470474903,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,635099.0,635099.0,2029,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474924,843666.00
08/06/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1470474903,"201051344000579","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,519629.7,519629.7,2012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474925,843667.00
08/06/2016 05:15,2,0.000,ALERT,212.16,300.27,59.975,1470474903,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,513695.6,513695.6,2003,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474927,843668.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.67,59.986,1470474903,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,515315.1,515315.1,2015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474929,843669.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.07,59.981,1470474903,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,506885.0,506885.0,2008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474931,843670.00
08/06/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1470474903,"274151322000083","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,769485.3,769485.3,1997,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474933,843671.00
08/06/2016 05:15,2,0.000,ALERT,212.61,300.27,59.981,1470474903,"274151322000076","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,820621.1,820621.1,1997,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474935,843672.00
08/06/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1470474903,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,504260.0,504260.0,2008,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474936,843673.00
08/06/2016 05:15,2,0.000,ALERT,211.93,300.57,59.996,1470474903,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,812322.4,812322.4,2000,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474938,843674.00
08/06/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1470474903,"201051344000988","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,500618.7,500618.7,2013,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474940,843675.00
08/06/2016 05:15,2,0.000,ALERT,212.16,299.07,60.028,1470474903,"201051344001025","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,514656.4,514656.4,2006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474942,843676.00
08/06/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1470474903,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,511727.3,511727.3,2005,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474944,843677.00
08/06/2016 05:15,2,0.000,ALERT,213.06,301.47,60.012,1470474903,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,510818.8,510818.8,2004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474945,843678.00
08/06/2016 05:15,2,0.000,ALERT,212.61,299.37,59.986,1470474903,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,514610.3,514610.3,2015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474947,843679.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.07,59.975,1470474903,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,511516.2,511516.2,2018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474949,843680.00
08/06/2016 05:15,2,0.000,ALERT,212.61,299.97,59.981,1470474903,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,516748.6,516748.6,2019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474951,843681.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.07,59.991,1470474903,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,509503.3,509503.3,2004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474952,843682.00
08/06/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1470474903,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,741619.8,741619.8,1996,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474954,843683.00
08/06/2016 05:15,2,0.000,ALERT,212.61,299.07,59.944,1470474903,"274151322000068","219011344069620",0.00,19.50,0,297.87,300.57,0.0,0.0,0.000,635264.4,635264.4,2025,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474956,843684.00
08/06/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1470474903,"201051344001135","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,505599.0,505599.0,2007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474958,843685.00
08/06/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1470474903,"201051344000594","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,516120.0,516120.0,2010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474960,843686.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.37,59.991,1470474903,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,513424.5,513424.5,2012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474962,843687.00
08/06/2016 05:15,2,0.000,ALERT,211.93,300.27,59.981,1470474903,"274151322000054","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,757061.3,757061.3,1993,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474964,843688.00
08/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1470474903,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,503374.4,503374.4,2006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474965,843689.00
08/06/2016 05:15,2,0.000,ALERT,212.38,299.67,59.975,1470474903,"201051344001093","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,510891.9,510891.9,2017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474967,843690.00
08/06/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1470474903,"201051344000900","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,519685.0,519685.0,2009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474969,843691.00
08/06/2016 05:15,2,0.000,ALERT,213.06,301.47,59.975,1470474903,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,509545.7,509545.7,2003,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474971,843692.00
08/06/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1470474903,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,520098.9,520098.9,2005,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474973,843693.00
08/06/2016 05:15,2,0.000,ALERT,212.83,302.07,59.981,1470474903,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,512189.3,512189.3,2003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474974,843694.00
08/06/2016 05:15,2,0.000,ALERT,212.83,301.47,59.981,1470474903,"201051344001158","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,504925.5,504925.5,2011,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474976,843695.00
08/06/2016 05:15,2,0.000,ALERT,213.29,302.37,60.012,1470474903,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,512227.5,512227.5,2007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470474978,843696.00
08/06/2016 05:15,2,0.000,ALERT,212.16,300.27,60.002,1470474903,"274151322000087","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,729775.4,729775.4,2014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470474980,843697.00
08/06/2016 05:30,2,0.000,ALERT,213.06,301.47,59.949,1470475804,"201051344000645","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,511795.2,511795.2,2008,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475806,843698.00
08/06/2016 05:30,2,0.000,ALERT,212.16,299.67,60.002,1470475804,"274151322000085","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,757517.5,757517.5,1993,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475807,843699.00
08/06/2016 05:30,2,0.000,ALERT,213.06,301.17,59.996,1470475804,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,503239.7,503239.7,2006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475809,843700.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.17,59.970,1470475804,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,505371.9,505371.9,2016,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475811,843701.00
08/06/2016 05:30,2,0.000,ALERT,211.48,299.07,59.975,1470475804,"201051344000646","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,506767.2,506767.2,2009,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475813,843702.00
08/06/2016 05:30,2,0.000,ALERT,211.70,299.97,59.975,1470475804,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,776475.0,776475.0,1996,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475815,843703.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.67,59.975,1470475804,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,515609.1,515609.1,2004,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475816,843704.00
08/06/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1470475804,"201051344001230","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,510119.6,510119.6,2017,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475818,843705.00
08/06/2016 05:30,2,0.000,ALERT,212.38,300.27,59.991,1470475804,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,502959.4,502959.4,2007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475820,843706.00
08/06/2016 05:30,2,0.000,ALERT,211.48,299.07,59.981,1470475804,"201051344000955","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,516457.0,516457.0,2014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475822,843707.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.37,59.975,1470475804,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.17,0.0,0.0,0.000,635099.0,635099.0,2031,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475824,843708.00
08/06/2016 05:30,2,0.000,ALERT,212.61,302.07,59.981,1470475804,"201051344000579","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,519629.7,519629.7,2014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475826,843709.00
08/06/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1470475804,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,513695.6,513695.6,2005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475827,843710.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.37,59.991,1470475804,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,515315.1,515315.1,2017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475829,843711.00
08/06/2016 05:30,2,0.000,ALERT,211.93,298.77,59.996,1470475804,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,506885.0,506885.0,2010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475831,843712.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.97,59.970,1470475804,"274151322000083","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,769485.3,769485.3,1999,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475833,843713.00
08/06/2016 05:30,2,0.000,ALERT,212.61,299.67,59.970,1470475804,"274151322000076","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,820621.1,820621.1,1999,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475835,843714.00
08/06/2016 05:30,2,0.000,ALERT,212.38,301.77,59.959,1470475804,"201051344000868","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,504260.0,504260.0,2010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475836,843715.00
08/06/2016 05:30,2,0.000,ALERT,211.93,300.87,59.981,1470475804,"274151322000095","219011344069620",0.00,18.30,0,299.67,302.68,0.0,0.0,0.000,812322.4,812322.4,2002,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475838,843716.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.47,60.002,1470475804,"201051344000988","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,500618.7,500618.7,2015,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475840,843717.00
08/06/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1470475804,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,514656.4,514656.4,2008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475842,843718.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.77,60.034,1470475804,"201051344000458","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,511727.3,511727.3,2007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475844,843719.00
08/06/2016 05:30,2,0.000,ALERT,213.29,301.47,59.970,1470475804,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,510818.8,510818.8,2006,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475845,843720.00
08/06/2016 05:30,2,0.000,ALERT,212.38,299.37,59.959,1470475804,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,514610.3,514610.3,2017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475847,843721.00
08/06/2016 05:30,2,0.000,ALERT,211.93,298.77,59.944,1470475804,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,511516.2,511516.2,2020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475849,843722.00
08/06/2016 05:30,2,0.000,ALERT,212.16,299.67,59.981,1470475804,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,516748.6,516748.6,2021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475851,843723.00
08/06/2016 05:30,2,0.000,ALERT,212.16,298.77,59.996,1470475804,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,509503.3,509503.3,2006,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475853,843724.00
08/06/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1470475804,"274151322000088","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,741619.8,741619.8,1998,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475854,843725.00
08/06/2016 05:30,2,0.000,ALERT,212.61,299.07,59.954,1470475804,"274151322000068","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,635264.4,635264.4,2027,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475856,843726.00
08/06/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1470475804,"201051344001135","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,505599.0,505599.0,2009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475858,843727.00
08/06/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1470475804,"201051344000594","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,516120.0,516120.0,2012,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475860,843728.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.07,59.938,1470475804,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,513424.5,513424.5,2014,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475862,843729.00
08/06/2016 05:30,2,0.000,ALERT,211.93,300.57,59.949,1470475804,"274151322000054","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,757061.3,757061.3,1995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475863,843730.00
08/06/2016 05:30,2,0.000,ALERT,212.83,301.17,59.991,1470475804,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,503374.4,503374.4,2008,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475865,843731.00
08/06/2016 05:30,2,0.000,ALERT,211.93,299.37,59.965,1470475804,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,510891.9,510891.9,2019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475867,843732.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1470475804,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,519685.0,519685.0,2011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475869,843733.00
08/06/2016 05:30,2,0.000,ALERT,212.83,300.87,59.965,1470475804,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,509545.7,509545.7,2005,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475871,843734.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1470475804,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,520098.9,520098.9,2007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470475873,843735.00
08/06/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1470475804,"201051344000983","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,512189.3,512189.3,2005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475874,843736.00
08/06/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1470475804,"201051344001158","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,504925.5,504925.5,2013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475876,843737.00
08/06/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1470475804,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,512227.5,512227.5,2009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475878,843738.00
08/06/2016 05:30,2,0.000,ALERT,212.16,299.07,59.949,1470475804,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,729775.4,729775.4,2016,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470475880,843739.00
08/06/2016 05:45,2,0.000,ALERT,213.06,301.17,59.981,1470476703,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,511795.2,511795.2,2010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476705,843740.00
08/06/2016 05:45,2,0.000,ALERT,212.16,300.27,59.975,1470476703,"274151322000085","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,757517.5,757517.5,1995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476707,843741.00
08/06/2016 05:45,2,0.000,ALERT,213.06,301.17,60.012,1470476703,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,503239.7,503239.7,2008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476709,843742.00
08/06/2016 05:45,2,0.000,ALERT,212.61,301.17,60.002,1470476703,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,505371.9,505371.9,2018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476711,843743.00
08/06/2016 05:45,2,0.000,ALERT,211.93,299.07,59.981,1470476703,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,506767.2,506767.2,2011,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476713,843744.00
08/06/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1470476703,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,776475.0,776475.0,1998,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476714,843745.00
08/06/2016 05:45,2,0.000,ALERT,212.38,299.67,59.981,1470476703,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,515609.1,515609.1,2006,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476716,843746.00
08/06/2016 05:45,2,0.000,ALERT,212.16,299.67,59.996,1470476703,"201051344001230","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,510119.6,510119.6,2019,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476718,843747.00
08/06/2016 05:45,2,0.000,ALERT,212.61,299.97,59.975,1470476703,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,502959.4,502959.4,2009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476720,843748.00
08/06/2016 05:45,2,0.000,ALERT,211.93,299.07,59.970,1470476703,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,516457.0,516457.0,2016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476721,843749.00
08/06/2016 05:45,2,0.000,ALERT,211.93,299.67,59.970,1470476703,"274151322000094","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,635099.0,635099.0,2033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476723,843750.00
08/06/2016 05:45,2,0.000,ALERT,212.38,302.07,59.970,1470476703,"201051344000579","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,519629.7,519629.7,2016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476725,843751.00
08/06/2016 05:45,2,0.000,ALERT,211.93,299.67,60.002,1470476703,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,513695.6,513695.6,2007,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476727,843752.00
08/06/2016 05:45,2,0.000,ALERT,212.38,299.37,59.981,1470476703,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,515315.1,515315.1,2019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476729,843753.00
08/06/2016 05:45,2,0.000,ALERT,212.38,298.77,59.970,1470476703,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,506885.0,506885.0,2012,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476731,843754.00
08/06/2016 05:45,2,0.000,ALERT,212.16,300.57,59.975,1470476703,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,769485.3,769485.3,2001,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476733,843755.00
08/06/2016 05:45,2,0.000,ALERT,212.38,300.27,59.981,1470476703,"274151322000076","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,820621.1,820621.1,2001,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476734,843756.00
08/06/2016 05:45,2,0.000,ALERT,212.38,302.07,60.012,1470476703,"201051344000868","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,504260.0,504260.0,2012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476736,843757.00
08/06/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1470476703,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,812322.4,812322.4,2004,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476738,843758.00
08/06/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1470476703,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,500618.7,500618.7,2017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476740,843759.00
08/06/2016 05:45,2,0.000,ALERT,212.16,298.77,59.975,1470476703,"201051344001025","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,514656.4,514656.4,2010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476742,843760.00
08/06/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1470476703,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,511727.3,511727.3,2009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476744,843761.00
08/06/2016 05:45,2,0.000,ALERT,213.06,301.47,59.944,1470476703,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,510818.8,510818.8,2008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476745,843762.00
08/06/2016 05:45,2,0.000,ALERT,212.38,299.37,59.981,1470476703,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,514610.3,514610.3,2019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476747,843763.00
08/06/2016 05:45,2,0.000,ALERT,212.16,298.77,59.959,1470476703,"201051344000917","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,511516.2,511516.2,2022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476749,843764.00
08/06/2016 05:45,2,0.000,ALERT,212.38,299.67,59.965,1470476703,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,516748.6,516748.6,2023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476751,843765.00
08/06/2016 05:45,2,0.000,ALERT,212.16,298.77,59.975,1470476703,"201051344000651","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,509503.3,509503.3,2008,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476753,843766.00
08/06/2016 05:45,2,0.000,ALERT,211.48,299.97,59.986,1470476703,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,741619.8,741619.8,2000,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476755,843767.00
08/06/2016 05:45,2,0.000,ALERT,212.61,299.97,59.981,1470476703,"274151322000068","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,635264.4,635264.4,2029,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476757,843768.00
08/06/2016 05:45,2,0.000,ALERT,211.70,299.07,59.975,1470476703,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,505599.0,505599.0,2011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476758,843769.00
08/06/2016 05:45,2,0.000,ALERT,212.38,302.37,60.007,1470476703,"201051344000594","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,516120.0,516120.0,2014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476760,843770.00
08/06/2016 05:45,2,0.000,ALERT,212.16,299.37,59.959,1470476703,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,513424.5,513424.5,2016,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476762,843771.00
08/06/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1470476703,"274151322000054","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,757061.3,757061.3,1997,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476764,843772.00
08/06/2016 05:45,2,0.000,ALERT,212.83,301.47,59.981,1470476703,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,503374.4,503374.4,2010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476766,843773.00
08/06/2016 05:45,2,0.000,ALERT,212.16,299.37,59.981,1470476703,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,510891.9,510891.9,2021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476768,843774.00
08/06/2016 05:45,2,0.000,ALERT,212.61,301.77,59.981,1470476703,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,519685.0,519685.0,2013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476769,843775.00
08/06/2016 05:45,2,0.000,ALERT,212.83,301.17,59.944,1470476703,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,509545.7,509545.7,2007,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476771,843776.00
08/06/2016 05:45,2,0.000,ALERT,212.61,302.07,59.970,1470476703,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,520098.9,520098.9,2009,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476773,843777.00
08/06/2016 05:45,2,0.000,ALERT,212.61,302.07,60.002,1470476703,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,512189.3,512189.3,2007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476775,843778.00
08/06/2016 05:45,2,0.000,ALERT,212.61,301.17,59.959,1470476703,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,504925.5,504925.5,2015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476776,843779.00
08/06/2016 05:45,2,0.000,ALERT,212.38,300.87,59.975,1470476703,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,512227.5,512227.5,2011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470476778,843780.00
08/06/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1470476703,"274151322000087","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,729775.4,729775.4,2018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470476780,843781.00
08/06/2016 06:00,2,0.000,ALERT,212.61,300.57,59.986,1470477603,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,511795.2,511795.2,2012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477605,843782.00
08/06/2016 06:00,2,0.000,ALERT,211.93,299.67,59.981,1470477603,"274151322000085","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,757517.5,757517.5,1997,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477607,843783.00
08/06/2016 06:00,2,0.000,ALERT,212.83,300.57,59.986,1470477603,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,503239.7,503239.7,2010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477609,843784.00
08/06/2016 06:00,2,0.000,ALERT,212.38,300.87,59.986,1470477603,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,505371.9,505371.9,2020,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477611,843785.00
08/06/2016 06:00,2,0.000,ALERT,211.48,299.07,59.975,1470477603,"201051344000646","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,506767.2,506767.2,2013,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477613,843786.00
08/06/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1470477603,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,776475.0,776475.0,2000,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477614,843787.00
08/06/2016 06:00,2,0.000,ALERT,211.93,299.37,60.018,1470477603,"201051344000585","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,515609.1,515609.1,2008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477616,843788.00
