ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 06:00,2,0.000,ALERT,211.70,299.67,60.023,1470477603,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,510119.6,510119.6,2021,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477618,843789.00
08/06/2016 06:00,2,0.000,ALERT,212.16,299.97,59.975,1470477603,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,502959.4,502959.4,2011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477620,843790.00
08/06/2016 06:00,2,0.000,ALERT,211.25,299.07,59.975,1470477603,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,516457.0,516457.0,2018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477621,843791.00
08/06/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1470477603,"274151322000094","219011344069620",0.00,18.30,0,297.87,300.87,0.0,0.0,0.000,635099.0,635099.0,2035,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477623,843792.00
08/06/2016 06:00,2,0.000,ALERT,212.16,301.17,60.018,1470477603,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,519629.7,519629.7,2018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477625,843793.00
08/06/2016 06:00,2,0.000,ALERT,211.70,299.67,59.981,1470477603,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,513695.6,513695.6,2009,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477627,843794.00
08/06/2016 06:00,2,0.000,ALERT,211.70,299.07,59.981,1470477603,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,515315.1,515315.1,2021,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477629,843795.00
08/06/2016 06:00,2,0.000,ALERT,211.93,298.47,60.007,1470477603,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,506885.0,506885.0,2014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477630,843796.00
08/06/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1470477603,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,769485.3,769485.3,2003,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477632,843797.00
08/06/2016 06:00,2,0.000,ALERT,212.38,299.37,59.938,1470477603,"274151322000076","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,820621.1,820621.1,2003,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477634,843798.00
08/06/2016 06:00,2,0.000,ALERT,212.16,301.47,59.975,1470477603,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,504260.0,504260.0,2014,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477636,843799.00
08/06/2016 06:00,2,0.000,ALERT,211.93,300.87,59.975,1470477603,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,812322.4,812322.4,2006,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477638,843800.00
08/06/2016 06:00,2,0.000,ALERT,212.16,300.87,59.986,1470477603,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,500618.7,500618.7,2019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477639,843801.00
08/06/2016 06:00,2,0.000,ALERT,211.48,298.47,59.981,1470477603,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,514656.4,514656.4,2012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477641,843802.00
08/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.928,1470477603,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,511727.3,511727.3,2011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477643,843803.00
08/06/2016 06:00,2,0.000,ALERT,212.83,300.57,59.928,1470477603,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,510818.8,510818.8,2010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477645,843804.00
08/06/2016 06:00,2,0.000,ALERT,212.16,299.37,59.975,1470477603,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,514610.3,514610.3,2021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477647,843805.00
08/06/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1470477603,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,511516.2,511516.2,2024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477649,843806.00
08/06/2016 06:00,2,0.000,ALERT,211.93,299.37,60.018,1470477603,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,516748.6,516748.6,2025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477651,843807.00
08/06/2016 06:00,2,0.000,ALERT,211.93,298.47,59.970,1470477603,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,509503.3,509503.3,2010,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477653,843808.00
08/06/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1470477603,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,741619.8,741619.8,2002,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477654,843809.00
08/06/2016 06:00,2,0.000,ALERT,212.38,299.07,59.954,1470477603,"274151322000068","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,635264.4,635264.4,2031,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477656,843810.00
08/06/2016 06:00,2,0.000,ALERT,211.48,299.07,59.991,1470477603,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,505599.0,505599.0,2013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477658,843811.00
08/06/2016 06:00,2,0.000,ALERT,211.93,301.47,59.975,1470477603,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,516120.0,516120.0,2016,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477660,843812.00
08/06/2016 06:00,2,0.000,ALERT,211.93,298.77,59.970,1470477603,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,513424.5,513424.5,2018,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477662,843813.00
08/06/2016 06:00,2,0.000,ALERT,211.70,300.27,59.949,1470477603,"274151322000054","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,757061.3,757061.3,1999,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477663,843814.00
08/06/2016 06:00,2,0.000,ALERT,212.61,300.87,59.959,1470477603,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,503374.4,503374.4,2012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477665,843815.00
08/06/2016 06:00,2,0.000,ALERT,211.70,299.07,59.928,1470477603,"201051344001093","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,510891.9,510891.9,2023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477667,843816.00
08/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.954,1470477603,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,519685.0,519685.0,2015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477669,843817.00
08/06/2016 06:00,2,0.000,ALERT,212.61,300.27,59.938,1470477603,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,509545.7,509545.7,2009,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477671,843818.00
08/06/2016 06:00,2,0.000,ALERT,212.38,301.47,59.965,1470477603,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,520098.9,520098.9,2011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477672,843819.00
08/06/2016 06:00,2,0.000,ALERT,212.16,301.17,59.959,1470477603,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,512189.3,512189.3,2009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477674,843820.00
08/06/2016 06:00,2,0.000,ALERT,212.16,300.57,59.965,1470477603,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,504925.5,504925.5,2017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477676,843821.00
08/06/2016 06:00,2,0.000,ALERT,212.83,301.47,59.954,1470477603,"201051344000576","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,512227.5,512227.5,2013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470477678,843822.00
08/06/2016 06:00,2,0.000,ALERT,211.93,299.37,59.959,1470477603,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,729775.4,729775.4,2020,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470477680,843823.00
08/06/2016 06:15,2,0.000,ALERT,212.83,301.17,59.986,1470478503,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,511795.2,511795.2,2014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478505,843824.00
08/06/2016 06:15,2,0.000,ALERT,211.93,299.07,60.012,1470478503,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,757517.5,757517.5,1999,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478507,843825.00
08/06/2016 06:15,2,0.000,ALERT,212.83,300.87,59.981,1470478503,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,503239.7,503239.7,2012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478509,843826.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.17,59.991,1470478503,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,505371.9,505371.9,2022,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478511,843827.00
08/06/2016 06:15,2,0.000,ALERT,211.48,298.47,59.981,1470478503,"201051344000646","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,506767.2,506767.2,2015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478513,843828.00
08/06/2016 06:15,2,0.000,ALERT,211.48,299.07,59.986,1470478503,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,776475.0,776475.0,2002,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478514,843829.00
08/06/2016 06:15,2,0.000,ALERT,211.93,298.77,59.954,1470478503,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,515609.1,515609.1,2010,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478516,843830.00
08/06/2016 06:15,2,0.000,ALERT,211.70,299.07,59.933,1470478503,"201051344001230","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,510119.6,510119.6,2023,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478518,843831.00
08/06/2016 06:15,2,0.000,ALERT,212.16,299.37,60.018,1470478503,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,502959.4,502959.4,2013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478520,843832.00
08/06/2016 06:15,2,0.000,ALERT,211.48,298.77,59.996,1470478503,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,516457.0,516457.0,2020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478522,843833.00
08/06/2016 06:15,2,0.000,ALERT,211.70,299.07,59.975,1470478503,"274151322000094","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,635099.0,635099.0,2037,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478523,843834.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.77,59.991,1470478503,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,519629.7,519629.7,2020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478525,843835.00
08/06/2016 06:15,2,0.000,ALERT,211.70,299.07,59.975,1470478503,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,513695.6,513695.6,2011,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478527,843836.00
08/06/2016 06:15,2,0.000,ALERT,211.93,298.77,59.975,1470478503,"201051344000438","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,515315.1,515315.1,2023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478529,843837.00
08/06/2016 06:15,2,0.000,ALERT,211.93,298.17,59.970,1470478503,"201051344000417","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,506885.0,506885.0,2016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478531,843838.00
08/06/2016 06:15,2,0.000,ALERT,211.93,300.27,59.949,1470478503,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,769485.3,769485.3,2005,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478532,843839.00
08/06/2016 06:15,2,0.000,ALERT,212.38,299.37,59.975,1470478503,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,820621.1,820621.1,2005,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478534,843840.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.77,59.954,1470478503,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,504260.0,504260.0,2016,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478536,843841.00
08/06/2016 06:15,2,0.000,ALERT,211.70,300.87,59.970,1470478503,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,812322.4,812322.4,2008,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478538,843842.00
08/06/2016 06:15,2,0.000,ALERT,212.16,300.87,59.981,1470478503,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,500618.7,500618.7,2021,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478540,843843.00
08/06/2016 06:15,2,0.000,ALERT,211.70,298.17,60.012,1470478503,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,514656.4,514656.4,2014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478541,843844.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.47,59.965,1470478503,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,511727.3,511727.3,2013,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478543,843845.00
08/06/2016 06:15,2,0.000,ALERT,213.06,301.17,59.986,1470478503,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,510818.8,510818.8,2012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478545,843846.00
08/06/2016 06:15,2,0.000,ALERT,212.16,298.77,59.949,1470478503,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,514610.3,514610.3,2023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478547,843847.00
08/06/2016 06:15,2,0.000,ALERT,211.93,298.17,59.975,1470478503,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,511516.2,511516.2,2026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478549,843848.00
08/06/2016 06:15,2,0.000,ALERT,212.16,299.07,59.991,1470478503,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,516748.6,516748.6,2027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478550,843849.00
08/06/2016 06:15,2,0.000,ALERT,211.93,297.87,59.975,1470478503,"201051344000651","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,509503.3,509503.3,2012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478552,843850.00
08/06/2016 06:15,2,0.000,ALERT,211.25,299.37,59.938,1470478503,"274151322000088","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,741619.8,741619.8,2004,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478554,843851.00
08/06/2016 06:15,2,0.000,ALERT,212.38,298.77,59.933,1470478503,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,635264.4,635264.4,2033,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478556,843852.00
08/06/2016 06:15,2,0.000,ALERT,211.48,298.47,59.981,1470478503,"201051344001135","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,505599.0,505599.0,2015,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478558,843853.00
08/06/2016 06:15,2,0.000,ALERT,212.16,301.77,59.981,1470478503,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,516120.0,516120.0,2018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478560,843854.00
08/06/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1470478503,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,513424.5,513424.5,2020,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478561,843855.00
08/06/2016 06:15,2,0.000,ALERT,211.70,300.27,59.981,1470478503,"274151322000054","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,757061.3,757061.3,2001,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478563,843856.00
08/06/2016 06:15,2,0.000,ALERT,212.61,300.87,59.986,1470478503,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,503374.4,503374.4,2014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478565,843857.00
08/06/2016 06:15,2,0.000,ALERT,211.70,298.47,59.986,1470478503,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.27,0.0,0.0,0.000,510891.9,510891.9,2025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478567,843858.00
08/06/2016 06:15,2,0.000,ALERT,212.16,301.17,60.028,1470478503,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,519685.0,519685.0,2017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478569,843859.00
08/06/2016 06:15,2,0.000,ALERT,212.61,300.57,59.981,1470478503,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,509545.7,509545.7,2011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478571,843860.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.77,59.981,1470478503,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,520098.9,520098.9,2013,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478573,843861.00
08/06/2016 06:15,2,0.000,ALERT,212.38,301.47,59.970,1470478503,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,512189.3,512189.3,2011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470478574,843862.00
08/06/2016 06:15,2,0.000,ALERT,212.38,300.87,59.938,1470478503,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,504925.5,504925.5,2019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478576,843863.00
08/06/2016 06:15,2,0.000,ALERT,212.83,301.47,59.922,1470478503,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,512227.5,512227.5,2015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478578,843864.00
08/06/2016 06:15,2,0.000,ALERT,211.93,299.37,59.949,1470478503,"274151322000087","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,729775.4,729775.4,2022,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470478580,843865.00
08/06/2016 06:30,2,0.000,ALERT,213.51,302.37,60.028,1470479403,"201051344000645","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,511795.2,511795.2,2016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479405,843866.00
08/06/2016 06:30,2,0.000,ALERT,212.61,300.87,59.996,1470479403,"274151322000085","219011344069620",0.00,19.00,0,292.46,301.77,0.0,0.0,0.000,757517.5,757517.5,2001,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479407,843867.00
08/06/2016 06:30,2,0.000,ALERT,213.74,302.37,59.996,1470479403,"201051344000633","219011344069620",0.00,17.80,0,296.36,302.98,0.0,0.0,0.000,503239.7,503239.7,2014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479409,843868.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.37,60.002,1470479403,"201051344000469","219011344069620",0.00,17.80,0,296.96,302.98,0.0,0.0,0.000,505371.9,505371.9,2024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479411,843869.00
08/06/2016 06:30,2,0.000,ALERT,212.16,300.27,59.996,1470479403,"201051344000646","219011344069620",0.00,17.80,0,291.85,301.17,0.0,0.0,0.000,506767.2,506767.2,2017,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479412,843870.00
08/06/2016 06:30,2,0.000,ALERT,212.16,300.87,59.959,1470479403,"274151322000052","219011344069620",0.00,19.00,0,292.46,302.37,0.0,0.0,0.000,776475.0,776475.0,2004,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479414,843871.00
08/06/2016 06:30,2,0.000,ALERT,212.83,300.57,59.996,1470479403,"201051344000585","219011344069620",0.00,18.30,0,292.16,301.47,0.0,0.0,0.000,515609.1,515609.1,2012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470479416,843872.00
08/06/2016 06:30,2,0.000,ALERT,212.61,300.57,59.991,1470479403,"201051344001230","219011344069620",0.00,17.80,0,292.76,301.77,0.0,0.0,0.000,510119.6,510119.6,2025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479418,843873.00
08/06/2016 06:30,2,0.000,ALERT,213.06,301.17,60.002,1470479403,"201051344000582","219011344069620",0.00,17.80,0,293.06,302.07,0.0,0.0,0.000,502959.4,502959.4,2015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479419,843874.00
08/06/2016 06:30,2,0.000,ALERT,212.38,300.27,59.981,1470479403,"201051344000955","219011344069620",0.00,18.00,0,292.46,301.17,0.0,0.0,0.000,516457.0,516457.0,2022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479421,843875.00
08/06/2016 06:30,2,0.000,ALERT,212.38,300.27,60.028,1470479403,"274151322000094","219011344069620",0.00,18.30,0,292.16,301.17,0.0,0.0,0.000,635099.0,635099.0,2039,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479423,843876.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.98,59.970,1470479403,"201051344000579","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,519629.7,519629.7,2022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479425,843877.00
08/06/2016 06:30,2,0.000,ALERT,212.61,300.87,59.986,1470479403,"201051344000890","219011344069620",0.00,18.00,0,292.76,302.68,0.0,0.0,0.000,513695.6,513695.6,2013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479427,843878.00
08/06/2016 06:30,2,0.000,ALERT,212.83,300.27,59.986,1470479403,"201051344000438","219011344069620",0.00,17.80,0,292.46,301.77,0.0,0.0,0.000,515315.1,515315.1,2025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479429,843879.00
08/06/2016 06:30,2,0.000,ALERT,212.83,299.67,59.991,1470479403,"201051344000417","219011344069620",0.00,18.00,0,291.85,300.87,0.0,0.0,0.000,506885.0,506885.0,2018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479430,843880.00
08/06/2016 06:30,2,0.000,ALERT,212.38,301.47,59.954,1470479403,"274151322000083","219011344069620",0.00,18.70,0,292.76,302.37,0.0,0.0,0.000,769485.3,769485.3,2007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479432,843881.00
08/06/2016 06:30,2,0.000,ALERT,212.83,300.87,59.949,1470479403,"274151322000076","219011344069620",0.00,18.70,0,292.46,302.07,0.0,0.0,0.000,820621.1,820621.1,2007,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479434,843882.00
08/06/2016 06:30,2,0.000,ALERT,213.06,303.28,59.996,1470479403,"201051344000868","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,504260.0,504260.0,2018,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479436,843883.00
08/06/2016 06:30,2,0.000,ALERT,212.16,301.17,59.991,1470479403,"274151322000095","219011344069620",0.00,18.00,0,293.36,302.68,0.0,0.0,0.000,812322.4,812322.4,2010,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479438,843884.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.37,59.991,1470479403,"201051344000988","219011344069620",0.00,18.30,0,295.76,303.58,0.0,0.0,0.000,500618.7,500618.7,2023,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470479439,843885.00
08/06/2016 06:30,2,0.000,ALERT,212.61,299.97,59.991,1470479403,"201051344001025","219011344069620",0.00,17.50,0,291.85,302.07,0.0,0.0,0.000,514656.4,514656.4,2016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479441,843886.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.68,59.996,1470479403,"201051344000458","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,511727.3,511727.3,2015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479443,843887.00
08/06/2016 06:30,2,0.000,ALERT,213.51,302.37,59.996,1470479403,"201051344000853","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,510818.8,510818.8,2014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479445,843888.00
08/06/2016 06:30,2,0.000,ALERT,213.06,300.57,59.954,1470479403,"201051344000685","219011344069620",0.00,18.00,0,292.46,301.47,0.0,0.0,0.000,514610.3,514610.3,2025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479447,843889.00
08/06/2016 06:30,2,0.000,ALERT,212.83,300.27,59.986,1470479403,"201051344000917","219011344069620",0.00,19.00,0,291.25,300.87,0.0,0.0,0.000,511516.2,511516.2,2028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479448,843890.00
08/06/2016 06:30,2,0.000,ALERT,213.06,300.87,59.996,1470479403,"201051344001145","219011344069620",0.00,17.80,0,292.76,302.37,0.0,0.0,0.000,516748.6,516748.6,2029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470479450,843891.00
08/06/2016 06:30,2,0.000,ALERT,212.83,299.67,59.954,1470479403,"201051344000651","219011344069620",0.00,17.50,0,291.85,301.17,0.0,0.0,0.000,509503.3,509503.3,2014,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479452,843892.00
08/06/2016 06:30,2,0.000,ALERT,211.93,300.57,59.996,1470479403,"274151322000088","219011344069620",0.00,19.00,0,292.46,301.77,0.0,0.0,0.000,741619.8,741619.8,2006,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479454,843893.00
08/06/2016 06:30,2,0.000,ALERT,213.06,299.67,60.018,1470479403,"274151322000068","219011344069620",0.00,19.30,0,291.55,301.17,0.0,0.0,0.000,635264.4,635264.4,2035,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479455,843894.00
08/06/2016 06:30,2,0.000,ALERT,212.38,300.27,60.039,1470479403,"201051344001135","219011344069620",0.00,17.80,0,292.46,302.07,0.0,0.0,0.000,505599.0,505599.0,2017,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479457,843895.00
08/06/2016 06:30,2,0.000,ALERT,212.83,302.98,59.991,1470479403,"201051344000594","219011344069620",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,516120.0,516120.0,2020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479459,843896.00
08/06/2016 06:30,2,0.000,ALERT,212.83,299.97,59.975,1470479403,"201051344001203","219011344069620",0.00,18.00,0,292.16,303.28,0.0,0.0,0.000,513424.5,513424.5,2022,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479461,843897.00
08/06/2016 06:30,2,0.000,ALERT,212.38,300.87,60.002,1470479403,"274151322000054","219011344069620",0.00,19.30,0,292.76,302.68,0.0,0.0,0.000,757061.3,757061.3,2003,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479463,843898.00
08/06/2016 06:30,2,0.000,ALERT,213.51,302.37,59.991,1470479403,"201051344000867","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,503374.4,503374.4,2016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479465,843899.00
08/06/2016 06:30,2,0.000,ALERT,212.83,300.57,60.002,1470479403,"201051344001093","219011344069620",0.00,18.70,0,292.46,301.47,0.0,0.0,0.000,510891.9,510891.9,2027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479466,843900.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.37,60.002,1470479403,"201051344000900","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,519685.0,519685.0,2019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479468,843901.00
08/06/2016 06:30,2,0.000,ALERT,213.29,301.77,59.996,1470479403,"201051344000648","219011344069620",0.00,17.80,0,297.57,303.88,0.0,0.0,0.000,509545.7,509545.7,2013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479470,843902.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.98,59.996,1470479403,"201051344000569","219011344069620",0.00,18.30,0,298.77,304.48,0.0,0.0,0.000,520098.9,520098.9,2015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479472,843903.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.68,60.002,1470479403,"201051344000983","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,512189.3,512189.3,2013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479474,843904.00
08/06/2016 06:30,2,0.000,ALERT,213.06,302.37,60.012,1470479403,"201051344001158","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,504925.5,504925.5,2021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479476,843905.00
08/06/2016 06:30,2,0.000,ALERT,213.51,302.98,59.996,1470479403,"201051344000576","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,512227.5,512227.5,2017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479477,843906.00
08/06/2016 06:30,2,0.000,ALERT,212.61,299.97,59.981,1470479403,"274151322000087","219011344069620",0.00,19.50,0,291.85,301.47,0.0,0.0,0.000,729775.4,729775.4,2024,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470479479,843907.00
08/06/2016 06:45,2,0.123,ALERT,213.06,302.07,59.986,1470480303,"201051344000645","219011344069620",21.15,18.70,0,297.26,303.88,2.7,0.7,0.000,511795.3,511795.3,2018,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470480306,843908.00
08/06/2016 06:45,2,0.059,ALERT,212.16,300.27,60.002,1470480303,"274151322000085","219011344069620",21.59,19.00,0,295.46,301.77,1.3,0.0,0.000,757517.5,757517.5,2003,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1470480307,843909.00
08/06/2016 06:45,2,0.133,ALERT,213.06,301.77,60.007,1470480303,"201051344000633","219011344069620",21.33,18.00,0,295.76,303.58,2.9,0.9,0.000,503239.7,503239.7,2016,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470480309,843910.00
08/06/2016 06:45,2,0.150,ALERT,212.61,302.07,59.996,1470480303,"201051344000469","219011344069620",21.91,17.80,0,296.36,303.58,3.4,1.3,0.000,505372.0,505372.0,2026,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1470480311,843911.00
08/06/2016 06:45,2,0.145,ALERT,211.48,299.37,60.007,1470480303,"201051344000646","219011344069620",20.22,18.00,0,294.56,301.77,3.0,1.0,0.000,506767.3,506767.3,2019,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470480313,843912.00
08/06/2016 06:45,2,0.086,ALERT,211.70,300.27,59.996,1470480303,"274151322000052","219011344069620",21.37,19.00,0,295.16,302.37,1.9,0.0,0.000,776475.0,776475.0,2006,0,0,0,L,1151911521,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1470480315,843913.00
08/06/2016 06:45,2,0.154,ALERT,211.93,299.37,60.007,1470480303,"201051344000585","219011344069620",21.23,18.30,0,294.86,302.07,3.3,1.3,0.000,515609.1,515609.1,2014,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1470480316,843914.00
08/06/2016 06:45,2,0.135,ALERT,211.70,299.67,60.002,1470480303,"201051344001230","219011344069620",18.55,18.00,0,295.76,302.07,2.5,0.5,0.000,510119.6,510119.6,2027,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1470480318,843915.00
08/06/2016 06:45,2,0.133,ALERT,212.38,300.27,60.007,1470480303,"201051344000582","219011344069620",21.55,17.80,0,295.76,302.37,2.9,0.9,0.000,502959.4,502959.4,2017,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1470480320,843916.00
08/06/2016 06:45,2,0.156,ALERT,211.48,299.37,59.996,1470480303,"201051344000955","219011344069620",21.11,18.00,0,295.16,301.77,3.4,1.3,0.000,516457.1,516457.1,2024,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470480322,843917.00
08/06/2016 06:45,2,0.000,ALERT,211.93,299.37,60.028,1470480303,"274151322000094","219011344069620",38.68,18.30,0,294.86,369.10,0.0,0.0,0.000,635099.0,635099.0,2041,0,0,0,L,1151911521,0,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1470480324,843918.00
08/06/2016 06:45,2,0.168,ALERT,212.38,302.37,59.996,1470480303,"201051344000579","219011344069620",21.67,18.30,0,297.87,304.48,3.7,1.6,0.000,519629.8,519629.8,2024,0,0,0,L,1122011218,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470480326,843919.00
08/06/2016 06:45,2,0.150,ALERT,211.70,299.97,60.002,1470480303,"201051344000890","219011344069620",21.51,18.30,0,295.76,303.28,3.3,1.2,0.000,513695.7,513695.7,2015,0,0,0,L,1122011218,0,121.78,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1470480328,843920.00
08/06/2016 06:45,2,0.146,ALERT,211.93,299.37,60.002,1470480303,"201051344000438","219011344069620",21.61,17.80,0,295.46,302.37,3.2,1.2,0.000,515315.1,515315.1,2027,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1470480329,843921.00
08/06/2016 06:45,2,0.172,ALERT,211.93,298.77,60.018,1470480303,"201051344000417","219011344069620",21.23,18.00,0,294.56,301.47,3.8,1.7,0.000,506885.1,506885.1,2020,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470480331,843922.00
08/06/2016 06:45,2,0.062,ALERT,211.93,299.67,60.012,1470480303,"274151322000083","219011344069620",21.59,18.70,0,295.76,302.68,1.4,0.0,0.000,769485.3,769485.3,2009,0,0,0,L,1151911521,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1470480333,843923.00
08/06/2016 06:45,2,0.064,ALERT,212.38,299.97,59.996,1470480303,"274151322000076","219011344069620",22.48,19.00,0,295.46,302.37,1.5,0.0,0.000,820621.1,820621.1,2009,0,0,0,L,1151911521,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1470480335,843924.00
08/06/2016 06:45,2,0.143,ALERT,212.38,302.37,60.002,1470480303,"201051344000868","219011344069620",21.31,18.00,0,298.17,305.08,3.1,1.1,0.000,504260.1,504260.1,2020,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1470480336,843925.00
08/06/2016 06:45,2,0.055,ALERT,211.93,300.57,59.991,1470480303,"274151322000095","219011344069620",21.91,18.30,0,296.66,302.98,1.2,0.0,0.000,812322.4,812322.4,2012,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1470480338,843926.00
08/06/2016 06:45,2,0.107,ALERT,212.16,301.17,59.991,1470480303,"201051344000988","219011344069620",22.05,18.30,0,295.16,303.88,2.4,0.4,0.000,500618.7,500618.7,2025,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1470480340,843927.00
08/06/2016 06:45,2,0.129,ALERT,211.70,298.77,59.996,1470480303,"201051344001025","219011344069620",22.17,17.50,0,294.86,302.37,2.9,0.9,0.000,514656.5,514656.5,2018,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470480342,843928.00
08/06/2016 06:45,2,0.135,ALERT,212.38,301.77,59.996,1470480303,"201051344000458","219011344069620",22.01,19.00,0,297.57,304.78,3.0,1.0,0.000,511727.3,511727.3,2017,0,0,0,L,1122011218,0,121.55,121.78,0600,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470480344,843929.00
08/06/2016 06:45,2,0.127,ALERT,213.06,301.77,59.991,1470480303,"201051344000853","219011344069620",20.95,18.30,0,297.57,304.48,2.7,0.7,0.000,510818.8,510818.8,2016,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1470480346,843930.00
08/06/2016 06:45,2,0.111,ALERT,212.16,299.37,59.991,1470480303,"201051344000685","219011344069620",20.93,18.30,0,295.46,302.07,2.4,0.4,0.000,514610.3,514610.3,2027,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1470480347,843931.00
08/06/2016 06:45,2,0.129,ALERT,211.93,298.77,59.996,1470480303,"201051344000917","219011344069620",19.86,19.00,0,293.96,301.17,2.6,0.6,0.000,511516.2,511516.2,2030,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1470480349,843932.00
08/06/2016 06:45,2,0.127,ALERT,212.16,299.67,59.996,1470480303,"201051344001145","219011344069620",20.75,18.00,0,295.76,302.68,2.7,0.7,0.000,516748.6,516748.6,2031,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470480351,843933.00
