ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 06:45,2,0.141,ALERT,212.16,298.77,59.959,1470480303,"201051344000651","219011344069620",21.17,17.50,0,294.56,301.47,3.0,1.0,0.000,509503.3,509503.3,2016,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470480353,843934.00
08/06/2016 06:45,2,0.051,ALERT,211.48,299.37,60.002,1470480303,"274151322000088","219011344069620",21.51,19.30,0,295.46,301.77,1.1,0.0,0.000,741619.8,741619.8,2008,0,0,0,L,1151911521,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1470480355,843935.00
08/06/2016 06:45,2,0.008,ALERT,212.38,299.07,59.996,1470480303,"274151322000068","219011344069620",39.10,19.50,0,294.86,374.51,0.0,0.0,0.000,635264.4,635264.4,2037,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1470480357,843936.00
08/06/2016 06:45,2,0.146,ALERT,211.70,299.37,59.991,1470480303,"201051344001135","219011344069620",22.22,18.00,0,295.16,302.37,3.3,1.3,0.000,505599.0,505599.0,2019,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470480358,843937.00
08/06/2016 06:45,2,0.137,ALERT,212.16,302.68,59.986,1470480303,"201051344000594","219011344069620",22.24,18.00,0,297.26,304.18,3.1,1.1,0.000,516120.1,516120.1,2022,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470480360,843938.00
08/06/2016 06:45,2,0.141,ALERT,211.93,299.37,60.002,1470480303,"201051344001203","219011344069620",21.13,18.00,0,295.16,303.58,3.0,1.0,0.000,513424.5,513424.5,2024,0,0,0,L,1122011218,0,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470480362,843939.00
08/06/2016 06:45,2,0.061,ALERT,211.70,300.57,60.039,1470480303,"274151322000054","219011344069620",22.22,19.30,0,295.46,302.37,1.4,0.0,0.000,757061.3,757061.3,2005,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1470480364,843940.00
08/06/2016 06:45,2,0.137,ALERT,212.61,301.77,60.007,1470480303,"201051344000867","219011344069620",22.09,18.70,0,297.26,304.48,3.1,1.0,0.000,503374.5,503374.5,2018,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1470480366,843941.00
08/06/2016 06:45,2,0.170,ALERT,211.93,299.67,60.002,1470480303,"201051344001093","219011344069620",20.52,18.70,0,295.16,301.77,3.5,1.5,0.000,510892.0,510892.0,2029,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1470480368,843942.00
08/06/2016 06:45,2,0.096,ALERT,212.38,301.77,60.034,1470480303,"201051344000900","219011344069620",21.67,18.30,0,297.26,303.88,2.1,0.1,0.000,519685.0,519685.0,2021,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1470480369,843943.00
08/06/2016 06:45,2,0.145,ALERT,212.61,301.47,59.970,1470480303,"201051344000648","219011344069620",21.85,17.80,0,296.96,304.18,3.2,1.2,0.000,509545.8,509545.8,2015,0,0,0,L,1122011218,0,121.10,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1470480371,843944.00
08/06/2016 06:45,2,0.141,ALERT,212.38,302.37,60.007,1470480303,"201051344000569","219011344069620",22.42,18.30,0,297.87,304.78,3.2,1.2,0.000,520099.0,520099.0,2017,0,0,0,L,1122011218,0,120.88,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1470480373,843945.00
08/06/2016 06:45,2,0.160,ALERT,212.38,302.07,60.002,1470480303,"201051344000983","219011344069620",20.99,18.70,0,297.87,304.48,3.5,1.4,0.000,512189.4,512189.4,2015,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470480375,843946.00
08/06/2016 06:45,2,0.133,ALERT,212.38,301.47,60.018,1470480303,"201051344001158","219011344069620",21.29,17.80,0,296.96,303.58,2.9,0.9,0.000,504925.6,504925.6,2023,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1470480377,843947.00
08/06/2016 06:45,2,0.139,ALERT,212.83,302.37,60.007,1470480303,"201051344000576","219011344069620",21.69,18.00,0,297.57,304.48,3.0,1.0,0.000,512227.5,512227.5,2019,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1470480378,843948.00
08/06/2016 06:45,2,0.072,ALERT,211.93,299.07,59.991,1470480303,"274151322000087","219011344069620",21.15,19.50,0,294.86,301.77,1.6,0.0,0.000,729775.4,729775.4,2026,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1470480380,843949.00
08/06/2016 07:00,2,0.184,ACTIVE,213.29,339.65,59.959,1470481203,"201051344000645","219011344069620",26.16,19.50,0,300.57,351.67,4.9,2.8,0.004,511795.7,511795.7,2020,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481204,843950.00
08/06/2016 07:00,2,0.107,ACTIVE,212.16,338.74,59.954,1470481203,"274151322000085","219011344069620",24.49,20.00,0,298.47,345.96,2.7,0.7,0.000,757517.5,757517.5,2005,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481205,843951.00
08/06/2016 07:00,2,0.209,ACTIVE,213.29,341.45,59.991,1470481203,"201051344000633","219011344069620",25.49,18.70,0,298.47,353.47,5.4,3.3,0.004,503240.2,503240.2,2018,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481206,843952.00
08/06/2016 07:00,2,0.221,ACTIVE,212.83,339.34,59.970,1470481203,"201051344000469","219011344069620",26.00,18.70,0,299.37,351.07,5.8,3.7,0.009,505372.6,505372.6,2028,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481207,843953.00
08/06/2016 07:00,2,0.209,ACTIVE,211.70,337.24,59.996,1470481203,"201051344000646","219011344069620",25.98,19.00,0,296.96,347.16,5.5,3.4,0.004,506767.8,506767.8,2021,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481208,843954.00
08/06/2016 07:00,2,0.107,ACTIVE,211.70,339.04,59.965,1470481203,"274151322000052","219011344069620",28.19,20.30,0,298.47,343.55,3.1,1.0,0.000,776475.1,776475.1,2008,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481209,843955.00
08/06/2016 07:00,2,0.221,ACTIVE,212.16,337.54,59.970,1470481203,"201051344000585","219011344069620",25.76,19.30,0,297.26,348.96,5.8,3.7,0.004,515609.8,515609.8,2016,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481210,843956.00
08/06/2016 07:00,2,0.172,ACTIVE,211.93,336.34,59.970,1470481203,"201051344001230","219011344069620",26.20,18.70,0,297.87,344.15,4.6,2.5,0.004,510120.0,510120.0,2029,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481211,843957.00
08/06/2016 07:00,2,0.197,ACTIVE,212.61,337.24,59.970,1470481203,"201051344000582","219011344069620",25.31,18.70,0,298.47,347.76,5.1,3.0,0.004,502959.9,502959.9,2019,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481212,843958.00
08/06/2016 07:00,2,0.225,ACTIVE,211.70,336.34,60.007,1470481203,"201051344000955","219011344069620",25.80,19.30,0,297.57,348.06,5.9,3.8,0.009,516457.7,516457.7,2026,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481213,843959.00
08/06/2016 07:00,2,0.059,ALERT,211.93,324.62,59.970,1470481203,"274151322000094","219011344069620",26.32,19.30,0,297.87,385.03,1.6,0.0,0.000,635099.0,635099.0,2043,0,0,0,L,1151911521,0,121.33,122.46,0002,16,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1470481215,843960.00
08/06/2016 07:00,2,0.232,ACTIVE,212.83,338.74,59.954,1470481203,"201051344000579","219011344069620",26.72,19.50,0,300.87,350.47,6.3,4.2,0.009,519630.5,519630.5,2026,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481216,843961.00
08/06/2016 07:00,2,0.186,ACTIVE,211.93,335.74,59.996,1470481203,"201051344000890","219011344069620",27.87,19.30,0,298.17,344.15,5.2,3.1,0.000,513696.2,513696.2,2017,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481216,843962.00
08/06/2016 07:00,2,0.213,ACTIVE,212.16,336.94,59.970,1470481203,"201051344000438","219011344069620",25.68,18.70,0,297.57,349.26,5.5,3.4,0.004,515315.7,515315.7,2029,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481217,843963.00
08/06/2016 07:00,2,0.234,ACTIVE,212.16,336.94,59.975,1470481203,"201051344000417","219011344069620",25.92,19.30,0,296.96,349.56,6.2,4.0,0.004,506885.8,506885.8,2022,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481218,843964.00
08/06/2016 07:00,2,0.113,ACTIVE,212.16,339.04,59.965,1470481203,"274151322000083","219011344069620",25.09,20.00,0,298.77,345.36,2.9,0.9,0.004,769485.4,769485.4,2011,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481219,843965.00
08/06/2016 07:00,2,0.115,ACTIVE,212.38,338.74,59.965,1470481203,"274151322000076","219011344069620",26.14,20.30,0,298.47,349.26,3.1,1.0,0.009,820621.2,820621.2,2011,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481220,843966.00
08/06/2016 07:00,2,0.201,ACTIVE,212.83,339.65,60.007,1470481203,"201051344000868","219011344069620",26.04,19.00,0,300.27,351.07,5.3,3.2,0.004,504260.6,504260.6,2022,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481221,843967.00
08/06/2016 07:00,2,0.104,ACTIVE,211.93,337.84,59.965,1470481203,"274151322000095","219011344069620",25.41,19.80,0,299.37,346.56,2.7,0.7,0.004,812322.4,812322.4,2014,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481222,843968.00
08/06/2016 07:00,2,0.170,ACTIVE,212.61,340.55,59.970,1470481203,"201051344000988","219011344069620",25.74,19.50,0,297.57,351.67,4.5,2.4,0.013,500619.0,500619.0,2027,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481223,843969.00
08/06/2016 07:00,2,0.195,ACTIVE,211.93,335.14,59.970,1470481203,"201051344001025","219011344069620",25.96,18.70,0,297.26,347.76,5.1,3.0,0.004,514657.0,514657.0,2020,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481224,843970.00
08/06/2016 07:00,2,0.203,ACTIVE,212.61,338.44,59.965,1470481203,"201051344000458","219011344069620",26.14,19.80,0,300.27,351.07,5.4,3.3,0.009,511727.8,511727.8,2019,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481225,843971.00
08/06/2016 07:00,2,0.205,ACTIVE,213.29,340.85,59.965,1470481203,"201051344000853","219011344069620",24.81,19.30,0,300.27,351.67,5.2,3.1,0.004,510819.2,510819.2,2018,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481226,843972.00
08/06/2016 07:00,2,0.180,ACTIVE,212.38,337.84,59.965,1470481203,"201051344000685","219011344069620",25.03,19.30,0,297.57,349.56,4.6,2.5,0.000,514610.7,514610.7,2029,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481227,843973.00
08/06/2016 07:00,2,0.188,ACTIVE,212.16,337.54,59.970,1470481203,"201051344000917","219011344069620",24.95,19.80,0,296.36,351.07,4.7,2.6,0.004,511516.6,511516.6,2032,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481227,843974.00
08/06/2016 07:00,2,0.186,ACTIVE,212.38,336.94,59.975,1470481203,"201051344001145","219011344069620",24.71,18.70,0,298.17,349.26,4.7,2.6,0.004,516749.0,516749.0,2033,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481228,843975.00
08/06/2016 07:00,2,0.203,ACTIVE,212.16,336.94,59.970,1470481203,"201051344000651","219011344069620",25.68,18.30,0,297.26,348.96,5.3,3.2,0.004,509503.8,509503.8,2018,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481229,843976.00
08/06/2016 07:00,2,0.098,ACTIVE,211.48,336.94,59.965,1470481203,"274151322000088","219011344069620",23.52,20.30,0,298.47,346.56,2.4,0.3,0.000,741619.8,741619.8,2010,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481230,843977.00
08/06/2016 07:00,2,0.078,ALERT,212.61,346.26,59.959,1470481203,"274151322000068","219011344069620",29.36,20.30,0,297.87,385.93,2.3,0.3,0.000,635264.4,635264.4,2039,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470481232,843978.00
08/06/2016 07:00,2,0.211,ACTIVE,211.93,335.44,59.981,1470481203,"201051344001135","219011344069620",26.14,19.00,0,297.87,343.85,5.6,3.5,0.009,505599.6,505599.6,2021,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481233,843979.00
08/06/2016 07:00,2,0.205,ACTIVE,212.38,339.04,59.981,1470481203,"201051344000594","219011344069620",25.92,19.30,0,300.27,350.77,5.4,3.3,0.013,516120.6,516120.6,2024,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481234,843980.00
08/06/2016 07:00,2,0.207,ACTIVE,212.16,336.04,59.975,1470481203,"201051344001203","219011344069620",25.03,19.00,0,297.57,350.17,5.3,3.2,0.004,513425.0,513425.0,2026,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481235,843981.00
08/06/2016 07:00,2,0.111,ACTIVE,211.93,338.14,60.007,1470481203,"274151322000054","219011344069620",24.71,20.70,0,298.77,346.26,2.8,0.8,0.009,757061.4,757061.4,2007,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481236,843982.00
08/06/2016 07:00,2,0.203,ACTIVE,213.06,339.04,59.991,1470481203,"201051344000867","219011344069620",25.52,19.50,0,299.67,350.77,5.3,3.2,0.009,503375.0,503375.0,2020,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481237,843983.00
08/06/2016 07:00,2,0.221,ACTIVE,212.16,337.54,59.981,1470481203,"201051344001093","219011344069620",25.25,19.50,0,297.87,348.66,5.7,3.5,0.000,510892.6,510892.6,2031,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481238,843984.00
08/06/2016 07:00,2,0.160,ACTIVE,212.61,339.34,59.991,1470481203,"201051344000900","219011344069620",25.56,19.00,0,299.97,351.67,4.2,2.1,0.009,519685.3,519685.3,2023,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481238,843985.00
08/06/2016 07:00,2,0.213,ACTIVE,213.06,339.34,59.975,1470481203,"201051344000648","219011344069620",25.90,18.70,0,299.67,352.27,5.6,3.5,0.009,509546.3,509546.3,2017,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481239,843986.00
08/06/2016 07:00,2,0.203,ACTIVE,212.83,339.04,59.975,1470481203,"201051344000569","219011344069620",26.54,19.50,0,300.87,350.17,5.5,3.4,0.009,520099.6,520099.6,2019,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481240,843987.00
08/06/2016 07:00,2,0.221,ACTIVE,212.83,338.14,60.002,1470481203,"201051344000983","219011344069620",25.78,19.50,0,300.27,351.07,5.8,3.7,0.009,512190.0,512190.0,2017,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481241,843988.00
08/06/2016 07:00,2,0.191,ACTIVE,212.83,338.74,59.981,1470481203,"201051344001158","219011344069620",25.82,18.70,0,299.37,351.67,5.0,2.9,0.009,504926.0,504926.0,2025,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481242,843989.00
08/06/2016 07:00,2,0.211,ACTIVE,213.29,340.55,59.981,1470481203,"201051344000576","219011344069620",25.29,19.00,0,300.27,352.27,5.4,3.3,0.004,512228.1,512228.1,2021,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481243,843990.00
08/06/2016 07:00,2,0.027,ALERT,211.93,306.58,59.938,1470481203,"274151322000087","219011344069620",28.77,19.80,0,297.87,339.34,0.0,0.0,0.000,729775.5,729775.5,2028,0,0,0,L,1151911521,0,121.78,122.23,0002,18,0,0,0,0,0,0,51,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470481245,843991.00
08/06/2016 07:15,2,0.242,ALERT,213.06,340.85,59.970,1470482103,"201051344000645","219011344069620",27.27,19.80,0,300.57,342.95,6.8,4.6,0.022,511796.6,511796.6,2021,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482105,843992.00
08/06/2016 07:15,2,0.178,ACTIVE,211.93,339.34,59.981,1470482103,"274151322000085","219011344069620",24.89,21.30,0,313.50,356.18,4.5,2.4,0.013,757517.9,757517.9,2006,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482106,843993.00
08/06/2016 07:15,2,0.252,ALERT,213.06,341.45,59.991,1470482103,"201051344000633","219011344069620",27.81,19.50,0,298.77,345.06,7.1,4.9,0.027,503241.3,503241.3,2019,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482108,843994.00
08/06/2016 07:15,2,0.270,ALERT,212.61,339.95,59.986,1470482103,"201051344000469","219011344069620",26.88,19.00,0,299.67,343.55,7.4,5.2,0.022,505373.7,505373.7,2029,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482110,843995.00
08/06/2016 07:15,2,0.252,ALERT,211.70,337.24,59.996,1470482103,"201051344000646","219011344069620",28.01,19.80,0,297.26,340.55,7.2,5.0,0.013,506768.9,506768.9,2022,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482112,843996.00
08/06/2016 07:15,2,0.209,ACTIVE,211.70,339.34,59.991,1470482103,"274151322000052","219011344069620",26.24,21.50,0,317.10,363.69,5.5,3.4,0.013,776475.7,776475.7,2009,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482112,843997.00
08/06/2016 07:15,2,0.271,ALERT,212.16,337.24,59.991,1470482103,"201051344000585","219011344069620",27.59,20.00,0,297.87,341.45,7.6,5.4,0.022,515610.9,515610.9,2017,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482114,843998.00
08/06/2016 07:15,2,0.248,ALERT,211.93,336.34,59.981,1470482103,"201051344001230","219011344069620",26.72,19.50,0,298.17,339.04,6.7,4.6,0.018,510120.9,510120.9,2030,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482116,843999.00
08/06/2016 07:15,2,0.246,ALERT,212.38,337.54,59.986,1470482103,"201051344000582","219011344069620",27.33,19.30,0,298.77,340.25,6.8,4.7,0.018,502960.9,502960.9,2020,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482118,844000.00
08/06/2016 07:15,2,0.275,ALERT,211.48,336.34,60.007,1470482103,"201051344000955","219011344069620",27.35,20.00,0,297.26,339.95,7.7,5.5,0.022,516458.9,516458.9,2027,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482120,844001.00
08/06/2016 07:15,2,0.107,ACTIVE,211.93,338.44,59.975,1470482103,"274151322000094","219011344069620",30.28,20.30,0,297.87,383.53,3.3,1.3,0.013,635099.2,635099.2,2045,0,0,0,L,1151911521,0,121.33,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482121,844002.00
08/06/2016 07:15,2,0.289,ALERT,212.61,339.95,59.991,1470482103,"201051344000579","219011344069620",27.08,20.30,0,301.17,343.25,8.0,5.7,0.027,519631.8,519631.8,2027,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482122,844003.00
08/06/2016 07:15,2,0.258,ALERT,211.93,336.34,59.991,1470482103,"201051344000890","219011344069620",27.93,19.80,0,298.47,340.25,7.3,5.1,0.018,513697.3,513697.3,2018,0,0,0,L,1122011218,0,122.01,120.65,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482124,844004.00
08/06/2016 07:15,2,0.262,ALERT,211.93,337.24,59.981,1470482103,"201051344000438","219011344069620",27.31,19.50,0,298.47,340.85,7.3,5.1,0.022,515316.8,515316.8,2030,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482126,844005.00
08/06/2016 07:15,2,0.281,ALERT,212.16,337.24,59.991,1470482103,"201051344000417","219011344069620",27.33,19.80,0,297.26,340.85,7.9,5.7,0.022,506887.0,506887.0,2023,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482128,844006.00
08/06/2016 07:15,2,0.184,ACTIVE,211.93,338.44,59.986,1470482103,"274151322000083","219011344069620",26.06,21.00,0,312.59,357.68,4.8,2.8,0.022,769485.8,769485.8,2012,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482129,844007.00
08/06/2016 07:15,2,0.191,ACTIVE,212.38,339.04,59.991,1470482103,"274151322000076","219011344069620",26.60,21.50,0,330.03,346.26,5.2,3.1,0.022,820621.7,820621.7,2012,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482130,844008.00
08/06/2016 07:15,2,0.258,ALERT,212.38,339.04,59.970,1470482103,"201051344000868","219011344069620",27.45,19.30,0,301.17,342.95,7.2,5.0,0.022,504261.7,504261.7,2023,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482132,844009.00
08/06/2016 07:15,2,0.178,ACTIVE,211.70,338.14,59.991,1470482103,"274151322000095","219011344069620",26.08,20.70,0,312.29,356.48,4.7,2.6,0.022,812322.8,812322.8,2015,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482133,844010.00
08/06/2016 07:15,2,0.230,ALERT,212.38,340.55,59.991,1470482103,"201051344000988","219011344069620",27.19,20.00,0,298.17,344.15,6.4,4.2,0.031,500619.9,500619.9,2028,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482134,844011.00
08/06/2016 07:15,2,0.250,ALERT,211.93,336.34,59.954,1470482103,"201051344001025","219011344069620",27.15,19.50,0,297.87,341.15,6.9,4.8,0.022,514657.9,514657.9,2021,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482136,844012.00
08/06/2016 07:15,2,0.260,ALERT,212.61,339.65,59.991,1470482103,"201051344000458","219011344069620",27.37,20.30,0,300.57,343.25,7.2,5.1,0.027,511728.9,511728.9,2020,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482138,844013.00
08/06/2016 07:15,2,0.254,ALERT,213.29,341.75,59.991,1470482103,"201051344000853","219011344069620",27.47,19.50,0,300.57,344.45,7.1,5.0,0.027,510820.3,510820.3,2019,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482140,844014.00
08/06/2016 07:15,2,0.223,ALERT,212.16,338.14,60.007,1470482103,"201051344000685","219011344069620",27.93,19.80,0,297.57,340.85,6.3,4.2,0.022,514611.5,514611.5,2030,0,0,0,L,1122011218,0,122.46,121.10,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482142,844015.00
08/06/2016 07:15,2,0.236,ALERT,211.93,337.24,59.986,1470482103,"201051344000917","219011344069620",27.67,20.30,0,296.96,340.85,6.7,4.5,0.022,511517.5,511517.5,2033,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482144,844016.00
08/06/2016 07:15,2,0.234,ALERT,212.16,337.84,59.986,1470482103,"201051344001145","219011344069620",27.27,19.30,0,298.47,341.15,6.5,4.3,0.022,516749.9,516749.9,2034,0,0,0,L,1122011218,0,121.78,121.33,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482145,844017.00
08/06/2016 07:15,2,0.250,ALERT,212.16,337.24,59.991,1470482103,"201051344000651","219011344069620",27.08,19.00,0,297.26,340.85,6.9,4.7,0.022,509504.8,509504.8,2019,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482147,844018.00
08/06/2016 07:15,2,0.166,ACTIVE,211.48,339.04,59.986,1470482103,"274151322000088","219011344069620",24.41,21.50,0,319.51,351.67,4.1,2.0,0.022,741620.2,741620.2,2011,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482148,844019.00
08/06/2016 07:15,2,0.129,ALERT,212.38,339.65,59.996,1470482103,"274151322000068","219011344069620",30.59,21.50,0,297.87,391.34,4.0,2.0,0.018,635264.7,635264.7,2041,0,0,0,L,1151911521,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482150,844020.00
08/06/2016 07:15,2,0.258,ALERT,211.70,336.34,60.007,1470482103,"201051344001135","219011344069620",28.09,19.80,0,298.17,339.34,7.4,5.2,0.027,505600.7,505600.7,2022,0,0,0,L,1122011218,0,121.55,121.10,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482152,844021.00
08/06/2016 07:15,2,0.250,ALERT,212.16,339.65,59.954,1470482103,"201051344000594","219011344069620",28.33,20.00,0,300.27,342.65,7.2,5.0,0.018,516121.7,516121.7,2025,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482153,844022.00
08/06/2016 07:15,2,0.246,ALERT,212.16,336.64,60.002,1470482103,"201051344001203","219011344069620",27.67,19.50,0,297.57,341.45,6.9,4.8,0.022,513426.1,513426.1,2027,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482155,844023.00
08/06/2016 07:15,2,0.180,ACTIVE,211.70,339.04,59.970,1470482103,"274151322000054","219011344069620",25.39,21.80,0,324.32,348.06,4.7,2.6,0.027,757061.8,757061.8,2008,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482156,844024.00
08/06/2016 07:15,2,0.254,ALERT,212.83,338.74,59.991,1470482103,"201051344000867","219011344069620",27.77,20.00,0,300.27,342.95,7.2,5.0,0.022,503376.0,503376.0,2021,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482158,844025.00
08/06/2016 07:15,2,0.266,ALERT,211.93,337.24,59.981,1470482103,"201051344001093","219011344069620",27.63,20.00,0,297.57,341.15,7.5,5.3,0.018,510893.7,510893.7,2032,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482160,844026.00
08/06/2016 07:15,2,0.219,ALERT,212.38,339.95,59.986,1470482103,"201051344000900","219011344069620",26.78,19.50,0,300.57,342.65,6.0,3.9,0.022,519686.0,519686.0,2024,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482162,844027.00
08/06/2016 07:15,2,0.266,ALERT,212.83,339.34,59.986,1470482103,"201051344000648","219011344069620",27.49,19.30,0,299.97,343.85,7.4,5.2,0.022,509547.4,509547.4,2018,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482163,844028.00
08/06/2016 07:15,2,0.254,ALERT,212.61,339.34,59.991,1470482103,"201051344000569","219011344069620",28.05,20.00,0,301.17,342.65,7.3,5.1,0.027,520100.6,520100.6,2020,0,0,0,L,1122011218,0,121.10,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482165,844029.00
08/06/2016 07:15,2,0.270,ALERT,212.61,339.04,59.986,1470482103,"201051344000983","219011344069620",27.99,20.00,0,300.87,342.65,7.6,5.4,0.022,512191.2,512191.2,2018,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482167,844030.00
08/06/2016 07:15,2,0.248,ALERT,212.61,339.04,59.965,1470482103,"201051344001158","219011344069620",27.10,19.50,0,299.67,342.65,6.8,4.7,0.027,504927.0,504927.0,2026,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482169,844031.00
08/06/2016 07:15,2,0.260,ALERT,213.06,340.85,59.965,1470482103,"201051344000576","219011344069620",27.37,19.50,0,300.57,343.85,7.2,5.1,0.022,512229.1,512229.1,2022,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482171,844032.00
08/06/2016 07:15,2,0.188,ALERT,211.93,339.04,59.975,1470482103,"274151322000087","219011344069620",24.49,22.00,0,298.17,347.76,4.7,2.6,0.018,729775.9,729775.9,2030,0,0,0,L,1151911521,0,121.78,122.23,0002,20,0,0,0,0,0,0,32,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470482172,844033.00
08/06/2016 07:30,2,0.324,ACTIVE,212.61,339.65,59.970,1470483004,"201051344000645","219011344069620",26.92,20.30,0,334.84,345.66,8.9,6.6,0.049,511798.0,511798.0,2023,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483005,844034.00
08/06/2016 07:30,2,0.238,ACTIVE,211.25,338.14,59.954,1470483004,"274151322000085","219011344069620",26.10,21.50,0,334.84,341.75,6.3,4.2,0.022,757518.7,757518.7,2007,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483006,844035.00
08/06/2016 07:30,2,0.336,ACTIVE,212.61,341.15,59.959,1470483004,"201051344000633","219011344069620",27.14,20.00,0,333.93,347.46,9.3,7.0,0.044,503242.7,503242.7,2021,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483007,844036.00
08/06/2016 07:30,2,0.342,ACTIVE,212.16,339.65,59.965,1470483004,"201051344000469","219011344069620",27.63,19.50,0,333.03,345.66,9.6,7.3,0.049,505375.2,505375.2,2031,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483008,844037.00
08/06/2016 07:30,2,0.324,ACTIVE,211.25,337.24,59.981,1470483004,"201051344000646","219011344069620",27.33,20.30,0,330.93,342.65,9.0,6.7,0.035,506770.3,506770.3,2024,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483008,844038.00
08/06/2016 07:30,2,0.273,ACTIVE,211.03,338.14,59.944,1470483004,"274151322000052","219011344069620",27.37,22.00,0,333.63,342.35,7.6,5.4,0.031,776476.7,776476.7,2010,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483009,844039.00
08/06/2016 07:30,2,0.328,ACTIVE,211.93,337.54,59.954,1470483004,"201051344000585","219011344069620",27.73,20.70,0,330.93,342.35,9.3,7.0,0.035,515612.4,515612.4,2019,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483010,844040.00
08/06/2016 07:30,2,0.312,ACTIVE,211.48,336.64,59.949,1470483004,"201051344001230","219011344069620",27.69,19.80,0,329.73,341.45,8.8,6.6,0.040,510122.2,510122.2,2032,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483011,844041.00
08/06/2016 07:30,2,0.316,ACTIVE,212.16,337.54,59.986,1470483004,"201051344000582","219011344069620",26.76,19.80,0,331.53,342.35,8.6,6.4,0.040,502962.2,502962.2,2022,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483012,844042.00
08/06/2016 07:30,2,0.357,ACTIVE,211.25,336.34,59.907,1470483004,"201051344000955","219011344069620",27.75,20.30,0,330.63,342.05,10.1,7.8,0.044,516460.5,516460.5,2029,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483013,844043.00
08/06/2016 07:30,2,0.152,ACTIVE,211.25,349.86,59.949,1470483004,"274151322000094","219011344069620",32.52,21.30,0,335.74,352.57,5.0,2.9,0.022,635099.6,635099.6,2046,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483014,844044.00
08/06/2016 07:30,2,0.357,ACTIVE,212.16,339.04,59.954,1470483004,"201051344000579","219011344069620",27.69,21.00,0,334.54,344.76,10.1,7.8,0.044,519633.4,519633.4,2029,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483015,844045.00
08/06/2016 07:30,2,0.338,ACTIVE,211.48,336.34,59.965,1470483004,"201051344000890","219011344069620",27.61,20.30,0,331.53,342.65,9.5,7.2,0.044,513698.8,513698.8,2020,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483016,844046.00
08/06/2016 07:30,2,0.330,ACTIVE,211.93,336.94,59.954,1470483004,"201051344000438","219011344069620",28.07,20.00,0,332.43,342.35,9.4,7.2,0.040,515318.2,515318.2,2032,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483017,844047.00
08/06/2016 07:30,2,0.346,ACTIVE,211.93,336.94,59.959,1470483004,"201051344000417","219011344069620",27.85,20.30,0,331.23,342.35,9.8,7.5,0.040,506888.6,506888.6,2025,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483018,844048.00
08/06/2016 07:30,2,0.242,ACTIVE,211.25,339.34,59.965,1470483004,"274151322000083","219011344069620",26.62,21.50,0,334.84,343.25,6.5,4.4,0.022,769486.7,769486.7,2013,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483019,844049.00
08/06/2016 07:30,2,0.262,ACTIVE,211.93,339.04,59.949,1470483004,"274151322000076","219011344069620",27.15,22.00,0,335.44,342.35,7.2,5.0,0.035,820622.7,820622.7,2013,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483020,844050.00
08/06/2016 07:30,2,0.346,ACTIVE,212.16,339.34,59.959,1470483004,"201051344000868","219011344069620",27.47,19.80,0,333.63,345.06,9.6,7.4,0.049,504263.1,504263.1,2025,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483021,844051.00
08/06/2016 07:30,2,0.240,ACTIVE,211.25,338.44,59.954,1470483004,"274151322000095","219011344069620",26.52,21.50,0,334.24,341.75,6.5,4.3,0.035,812323.7,812323.7,2016,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483021,844052.00
08/06/2016 07:30,2,0.311,ACTIVE,212.16,340.85,59.959,1470483004,"201051344000988","219011344069620",27.71,20.30,0,332.13,346.86,8.7,6.5,0.053,500621.1,500621.1,2030,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483022,844053.00
08/06/2016 07:30,2,0.309,ACTIVE,211.48,335.74,59.954,1470483004,"201051344001025","219011344069620",27.79,20.00,0,331.83,342.05,8.7,6.5,0.040,514659.3,514659.3,2023,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483023,844054.00
08/06/2016 07:30,2,0.316,ACTIVE,212.16,338.44,59.959,1470483004,"201051344000458","219011344069620",28.15,21.00,0,334.24,345.06,9.1,6.8,0.044,511730.3,511730.3,2022,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483024,844055.00
08/06/2016 07:30,2,0.322,ACTIVE,212.83,340.85,59.959,1470483004,"201051344000853","219011344069620",27.15,20.00,0,336.04,345.96,8.9,6.7,0.044,510821.7,510821.7,2021,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483025,844056.00
08/06/2016 07:30,2,0.291,ACTIVE,211.93,337.84,59.944,1470483004,"201051344000685","219011344069620",27.63,20.00,0,330.63,344.15,8.2,6.0,0.040,514612.7,514612.7,2032,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483026,844057.00
08/06/2016 07:30,2,0.293,ACTIVE,211.93,337.24,59.954,1470483004,"201051344000917","219011344069620",27.61,21.00,0,330.03,342.95,8.2,6.0,0.035,511518.8,511518.8,2035,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483027,844058.00
08/06/2016 07:30,2,0.287,ACTIVE,211.93,336.94,59.959,1470483004,"201051344001145","219011344069620",28.01,19.80,0,332.43,342.95,8.2,6.0,0.035,516751.1,516751.1,2036,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483028,844059.00
08/06/2016 07:30,2,0.311,ACTIVE,211.93,337.24,59.954,1470483004,"201051344000651","219011344069620",27.75,19.50,0,332.43,342.05,8.8,6.6,0.040,509506.2,509506.2,2021,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483029,844060.00
08/06/2016 07:30,2,0.234,ACTIVE,210.80,337.24,59.954,1470483004,"274151322000088","219011344069620",25.47,22.00,0,333.33,342.05,6.0,3.9,0.027,741620.8,741620.8,2012,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483029,844061.00
08/06/2016 07:30,2,0.174,ACTIVE,211.93,364.29,59.959,1470483004,"274151322000068","219011344069620",33.99,22.50,0,336.34,366.40,6.0,3.9,0.022,635265.4,635265.4,2043,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483030,844062.00
08/06/2016 07:30,2,0.338,ACTIVE,211.48,335.74,59.959,1470483004,"201051344001135","219011344069620",27.35,20.00,0,331.53,341.15,9.4,7.1,0.044,505602.2,505602.2,2024,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483031,844063.00
08/06/2016 07:30,2,0.338,ACTIVE,211.93,339.34,59.954,1470483004,"201051344000594","219011344069620",27.63,20.70,0,333.33,344.45,9.5,7.3,0.044,516123.1,516123.1,2027,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483032,844064.00
08/06/2016 07:30,2,0.314,ACTIVE,211.93,336.64,59.959,1470483004,"201051344001203","219011344069620",28.53,20.00,0,332.13,343.25,9.1,6.9,0.044,513427.4,513427.4,2029,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483033,844065.00
08/06/2016 07:30,2,0.244,ACTIVE,211.25,338.44,59.965,1470483004,"274151322000054","219011344069620",26.22,22.50,0,333.93,342.05,6.5,4.4,0.027,757062.6,757062.6,2009,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483034,844066.00
08/06/2016 07:30,2,0.334,ACTIVE,212.38,339.04,59.954,1470483004,"201051344000867","219011344069620",28.03,20.30,0,334.54,344.76,9.5,7.2,0.044,503377.5,503377.5,2023,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483035,844067.00
08/06/2016 07:30,2,0.346,ACTIVE,211.70,336.94,59.959,1470483004,"201051344001093","219011344069620",28.71,20.70,0,332.13,342.95,10.1,7.8,0.040,510895.2,510895.2,2034,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483036,844068.00
08/06/2016 07:30,2,0.293,ACTIVE,212.16,339.34,59.965,1470483004,"201051344000900","219011344069620",27.31,19.50,0,333.93,345.66,8.2,5.9,0.044,519687.2,519687.2,2026,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483037,844069.00
08/06/2016 07:30,2,0.328,ACTIVE,212.38,339.34,59.954,1470483004,"201051344000648","219011344069620",27.65,19.50,0,335.14,345.66,9.2,7.0,0.044,509548.9,509548.9,2020,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483038,844070.00
08/06/2016 07:30,2,0.328,ACTIVE,212.16,339.65,59.959,1470483004,"201051344000569","219011344069620",27.81,20.30,0,334.24,345.36,9.3,7.0,0.044,520102.1,520102.1,2022,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483039,844071.00
08/06/2016 07:30,2,0.336,ACTIVE,212.16,338.44,59.959,1470483004,"201051344000983","219011344069620",27.69,20.30,0,333.63,344.45,9.4,7.2,0.044,512192.7,512192.7,2020,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483040,844072.00
08/06/2016 07:30,2,0.324,ACTIVE,212.16,339.34,59.986,1470483004,"201051344001158","219011344069620",27.39,19.80,0,332.73,345.66,9.0,6.8,0.049,504928.3,504928.3,2028,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483041,844073.00
08/06/2016 07:30,2,0.340,ACTIVE,212.61,340.55,59.954,1470483004,"201051344000576","219011344069620",26.78,19.80,0,334.54,345.96,9.3,7.0,0.049,512230.5,512230.5,2024,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483042,844074.00
08/06/2016 07:30,2,0.244,ACTIVE,211.48,338.14,59.954,1470483004,"274151322000087","219011344069620",25.94,23.00,0,334.24,342.05,6.4,4.3,0.027,729776.7,729776.7,2032,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483043,844075.00
08/06/2016 07:45,2,0.490,ACTIVE,213.06,341.75,59.986,1470483903,"201051344000645","219011344069620",28.65,20.70,0,334.24,347.76,14.2,11.8,0.088,511800.1,511800.1,2024,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483904,844076.00
08/06/2016 07:45,2,0.342,ACTIVE,211.93,339.95,59.975,1470483903,"274151322000085","219011344069620",27.87,22.30,0,335.14,344.15,9.6,7.4,0.053,757520.1,757520.1,2008,0,0,0,L,1151911521,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483905,844077.00
