ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 07:45,2,0.512,ACTIVE,213.06,343.25,59.986,1470483903,"201051344000633","219011344069620",28.98,20.30,0,333.63,349.26,15.1,12.6,0.093,503245.1,503245.1,2022,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483906,844078.00
08/06/2016 07:45,2,0.543,ACTIVE,212.61,342.05,59.981,1470483903,"201051344000469","219011344069620",27.79,19.80,0,332.13,347.76,15.3,12.8,0.097,505377.7,505377.7,2032,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483907,844079.00
08/06/2016 07:45,2,0.439,ACTIVE,212.83,340.85,59.986,1470483903,"201051344000646","219011344069620",29.16,21.00,0,330.63,345.06,13.0,10.6,0.066,506772.4,506772.4,2025,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483907,844080.00
08/06/2016 07:45,2,0.447,ACTIVE,211.70,341.45,59.975,1470483903,"274151322000052","219011344069620",28.45,22.80,0,333.93,345.96,12.9,10.5,0.080,776478.6,776478.6,2011,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483908,844081.00
08/06/2016 07:45,2,0.479,ACTIVE,213.29,340.55,59.981,1470483903,"201051344000585","219011344069620",28.21,21.30,0,331.23,345.96,13.7,11.3,0.080,515614.6,515614.6,2020,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483909,844082.00
08/06/2016 07:45,2,0.516,ACTIVE,212.83,339.95,59.991,1470483903,"201051344001230","219011344069620",28.47,21.00,0,329.73,345.66,14.9,12.4,0.093,510124.5,510124.5,2033,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483910,844083.00
08/06/2016 07:45,2,0.498,ACTIVE,213.51,340.85,59.981,1470483903,"201051344000582","219011344069620",26.96,20.30,0,331.23,346.26,13.6,11.2,0.080,502964.3,502964.3,2023,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483911,844084.00
08/06/2016 07:45,2,0.559,ACTIVE,212.83,340.55,59.975,1470483903,"201051344000955","219011344069620",28.69,21.30,0,329.73,346.26,16.3,13.8,0.102,516463.0,516463.0,2030,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483912,844085.00
08/06/2016 07:45,2,0.197,ACTIVE,211.93,407.87,59.975,1470483903,"274151322000094","219011344069620",38.47,22.50,0,336.04,410.58,7.8,5.6,0.040,635100.7,635100.7,2047,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483913,844086.00
08/06/2016 07:45,2,0.545,ACTIVE,212.61,341.45,59.981,1470483903,"201051344000579","219011344069620",28.78,21.50,0,333.33,347.76,15.9,13.4,0.093,519636.0,519636.0,2030,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483914,844087.00
08/06/2016 07:45,2,0.537,ACTIVE,212.83,339.95,59.975,1470483903,"201051344000890","219011344069620",28.33,21.30,0,330.33,346.56,15.4,13.0,0.093,513701.2,513701.2,2021,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483915,844088.00
08/06/2016 07:45,2,0.531,ACTIVE,213.06,341.45,59.975,1470483903,"201051344000438","219011344069620",28.19,21.00,0,330.93,347.76,15.2,12.7,0.093,515320.6,515320.6,2033,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483916,844089.00
08/06/2016 07:45,2,0.549,ACTIVE,213.29,340.85,59.986,1470483903,"201051344000417","219011344069620",27.81,21.30,0,331.83,346.26,15.4,13.0,0.093,506891.0,506891.0,2026,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483917,844090.00
08/06/2016 07:45,2,0.311,ACTIVE,211.93,341.15,59.986,1470483903,"274151322000083","219011344069620",27.17,22.00,0,334.54,344.15,8.6,6.4,0.044,769488.0,769488.0,2014,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483918,844091.00
08/06/2016 07:45,2,0.422,ACTIVE,212.38,342.95,59.986,1470483903,"274151322000076","219011344069620",29.10,22.80,0,335.44,345.96,12.4,10.1,0.075,820624.5,820624.5,2014,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483919,844092.00
08/06/2016 07:45,2,0.539,ACTIVE,212.61,341.75,60.018,1470483903,"201051344000868","219011344069620",28.09,20.30,0,332.43,347.46,15.3,12.9,0.097,504265.6,504265.6,2026,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483920,844093.00
08/06/2016 07:45,2,0.311,ACTIVE,211.93,339.04,59.959,1470483903,"274151322000095","219011344069620",27.71,22.00,0,334.54,343.25,8.7,6.5,0.044,812325.0,812325.0,2017,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483921,844094.00
08/06/2016 07:45,2,0.500,ACTIVE,212.61,342.65,59.986,1470483903,"201051344000988","219011344069620",28.61,21.00,0,332.43,348.96,14.5,12.1,0.106,500623.4,500623.4,2031,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483922,844095.00
08/06/2016 07:45,2,0.482,ACTIVE,212.83,339.65,59.981,1470483903,"201051344001025","219011344069620",28.65,20.70,0,330.93,345.96,14.0,11.6,0.088,514661.5,514661.5,2024,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483923,844096.00
08/06/2016 07:45,2,0.498,ACTIVE,212.61,341.15,59.970,1470483903,"201051344000458","219011344069620",28.09,21.30,0,333.33,346.56,14.2,11.8,0.088,511732.5,511732.5,2023,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483924,844097.00
08/06/2016 07:45,2,0.496,ACTIVE,213.06,342.65,59.933,1470483903,"201051344000853","219011344069620",28.31,20.70,0,335.44,348.96,14.2,11.8,0.088,510823.9,510823.9,2022,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483924,844098.00
08/06/2016 07:45,2,0.463,ACTIVE,213.29,341.45,59.981,1470483903,"201051344000685","219011344069620",28.92,21.00,0,330.63,346.56,13.5,11.1,0.084,514614.7,514614.7,2033,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483925,844099.00
08/06/2016 07:45,2,0.447,ACTIVE,213.06,340.85,59.938,1470483903,"201051344000917","219011344069620",29.20,21.50,0,330.63,345.96,13.3,10.9,0.075,511520.7,511520.7,2036,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483926,844100.00
08/06/2016 07:45,2,0.459,ACTIVE,213.29,340.55,59.981,1470483903,"201051344001145","219011344069620",28.61,20.30,0,331.83,346.56,13.3,10.9,0.075,516753.1,516753.1,2037,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483927,844101.00
08/06/2016 07:45,2,0.502,ACTIVE,213.29,341.15,59.975,1470483903,"201051344000651","219011344069620",27.85,20.00,0,331.53,346.26,14.2,11.7,0.084,509508.4,509508.4,2022,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483928,844102.00
08/06/2016 07:45,2,0.387,ACTIVE,211.48,340.85,59.970,1470483903,"274151322000088","219011344069620",27.79,22.80,0,333.93,344.45,10.9,8.6,0.066,741622.3,741622.3,2013,0,0,0,L,1151911521,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483929,844103.00
08/06/2016 07:45,2,0.287,ACTIVE,212.61,407.27,59.981,1470483903,"274151322000068","219011344069620",38.37,24.00,0,336.94,416.29,11.0,8.7,0.053,635266.9,635266.9,2044,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483930,844104.00
08/06/2016 07:45,2,0.521,ACTIVE,212.83,339.65,59.981,1470483903,"201051344001135","219011344069620",28.13,20.70,0,330.03,345.96,14.9,12.4,0.088,505604.6,505604.6,2025,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483931,844105.00
08/06/2016 07:45,2,0.520,ACTIVE,212.38,341.45,59.981,1470483903,"201051344000594","219011344069620",29.06,21.30,0,332.43,347.46,15.3,12.8,0.097,516125.5,516125.5,2028,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483932,844106.00
08/06/2016 07:45,2,0.541,ACTIVE,213.29,339.65,59.975,1470483903,"201051344001203","219011344069620",28.05,20.70,0,331.23,348.06,15.4,12.9,0.097,513429.8,513429.8,2030,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483933,844107.00
08/06/2016 07:45,2,0.402,ACTIVE,211.93,339.04,59.970,1470483903,"274151322000054","219011344069620",27.79,23.00,0,334.24,345.06,11.4,9.0,0.062,757064.2,757064.2,2010,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483933,844108.00
08/06/2016 07:45,2,0.525,ACTIVE,212.83,341.15,59.975,1470483903,"201051344000867","219011344069620",28.86,21.00,0,333.03,347.76,15.4,12.9,0.093,503379.9,503379.9,2024,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483934,844109.00
08/06/2016 07:45,2,0.592,ACTIVE,213.06,341.75,59.970,1470483903,"201051344001093","219011344069620",28.71,21.30,0,330.93,347.76,17.2,14.7,0.110,510898.0,510898.0,2035,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483935,844110.00
08/06/2016 07:45,2,0.486,ACTIVE,212.38,341.75,59.986,1470483903,"201051344000900","219011344069620",27.83,20.00,0,332.73,347.16,13.8,11.4,0.093,519689.3,519689.3,2027,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483936,844111.00
08/06/2016 07:45,2,0.521,ACTIVE,212.83,341.45,59.975,1470483903,"201051344000648","219011344069620",28.33,19.80,0,333.93,347.76,15.0,12.6,0.093,509551.2,509551.2,2021,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483937,844112.00
08/06/2016 07:45,2,0.502,ACTIVE,212.61,341.45,59.981,1470483903,"201051344000569","219011344069620",28.67,21.00,0,333.63,347.76,14.6,12.2,0.093,520104.4,520104.4,2023,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483938,844113.00
08/06/2016 07:45,2,0.500,ACTIVE,212.61,341.15,59.970,1470483903,"201051344000983","219011344069620",28.78,20.70,0,333.33,346.86,14.6,12.2,0.088,512195.0,512195.0,2021,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483939,844114.00
08/06/2016 07:45,2,0.510,ACTIVE,212.83,341.75,59.991,1470483903,"201051344001158","219011344069620",28.39,20.30,0,332.43,347.76,14.7,12.3,0.102,504930.6,504930.6,2029,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483940,844115.00
08/06/2016 07:45,2,0.518,ACTIVE,213.06,342.65,59.970,1470483903,"201051344000576","219011344069620",28.11,20.00,0,333.33,348.06,14.7,12.3,0.093,512232.9,512232.9,2025,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483941,844116.00
08/06/2016 07:45,2,0.336,ACTIVE,212.16,341.15,59.970,1470483903,"274151322000087","219011344069620",27.77,24.00,0,334.54,344.45,9.4,7.2,0.049,729778.0,729778.0,2033,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470483942,844117.00
08/06/2016 08:00,2,0.791,ACTIVE,213.29,345.06,59.986,1470484803,"201051344000645","219011344069620",28.80,21.30,0,334.54,354.37,23.1,20.4,0.172,511804.0,511804.0,2025,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484804,844118.00
08/06/2016 08:00,2,0.684,ACTIVE,211.93,342.35,59.986,1470484803,"274151322000085","219011344069620",28.39,22.80,0,336.04,348.96,19.6,17.0,0.124,757523.2,757523.2,2009,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484805,844119.00
08/06/2016 08:00,2,0.818,ACTIVE,213.29,346.26,59.959,1470484803,"201051344000633","219011344069620",29.20,21.30,0,333.93,356.18,24.2,21.5,0.186,503249.2,503249.2,2023,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484806,844120.00
08/06/2016 08:00,2,0.820,ACTIVE,213.06,345.06,59.986,1470484803,"201051344000469","219011344069620",29.56,20.70,0,333.03,354.97,24.6,21.8,0.181,505381.9,505381.9,2033,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484807,844121.00
08/06/2016 08:00,2,0.783,ACTIVE,212.83,343.25,60.002,1470484803,"201051344000646","219011344069620",28.90,21.50,0,332.73,352.57,23.0,20.3,0.168,506776.2,506776.2,2026,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484808,844122.00
08/06/2016 08:00,2,0.754,ACTIVE,211.48,345.96,59.986,1470484803,"274151322000052","219011344069620",29.00,23.50,0,332.13,349.86,22.2,19.5,0.146,776482.3,776482.3,2012,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484809,844123.00
08/06/2016 08:00,2,0.732,ACTIVE,213.29,343.55,59.996,1470484803,"201051344000585","219011344069620",29.08,22.00,0,332.73,351.37,21.6,19.0,0.150,515618.3,515618.3,2021,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484810,844124.00
08/06/2016 08:00,2,0.812,ACTIVE,212.83,342.65,60.018,1470484803,"201051344001230","219011344069620",28.73,22.00,0,331.23,351.97,23.7,20.9,0.177,510128.6,510128.6,2034,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484811,844125.00
08/06/2016 08:00,2,0.775,ACTIVE,213.51,344.15,59.996,1470484803,"201051344000582","219011344069620",28.51,21.30,0,333.93,353.17,22.4,19.7,0.164,502968.1,502968.1,2024,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484811,844126.00
08/06/2016 08:00,2,0.875,ACTIVE,212.83,343.85,60.002,1470484803,"201051344000955","219011344069620",28.88,21.80,0,332.13,353.17,25.6,22.8,0.194,516467.5,516467.5,2031,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484812,844127.00
08/06/2016 08:00,2,0.496,ACTIVE,211.93,389.54,59.991,1470484803,"274151322000094","219011344069620",36.78,23.80,0,336.94,422.90,18.6,16.0,0.102,635103.6,635103.6,2048,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484813,844128.00
08/06/2016 08:00,2,0.850,ACTIVE,212.83,344.15,60.002,1470484803,"201051344000579","219011344069620",29.00,22.00,0,333.93,354.67,25.0,22.2,0.181,519640.4,519640.4,2031,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484814,844129.00
08/06/2016 08:00,2,0.842,ACTIVE,212.83,343.25,60.002,1470484803,"201051344000890","219011344069620",28.94,22.00,0,332.43,353.47,24.7,21.9,0.177,513705.5,513705.5,2022,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484815,844130.00
08/06/2016 08:00,2,0.820,ACTIVE,213.06,343.85,60.002,1470484803,"201051344000438","219011344069620",29.32,21.80,0,334.24,354.37,24.4,21.6,0.181,515324.8,515324.8,2034,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484816,844131.00
08/06/2016 08:00,2,0.826,ACTIVE,213.06,343.85,60.007,1470484803,"201051344000417","219011344069620",28.86,22.00,0,333.03,353.17,24.2,21.4,0.177,506895.3,506895.3,2027,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484817,844132.00
08/06/2016 08:00,2,0.666,ACTIVE,211.93,340.55,59.986,1470484803,"274151322000083","219011344069620",28.94,23.00,0,335.44,348.96,19.5,16.9,0.128,769491.0,769491.0,2015,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484818,844133.00
08/06/2016 08:00,2,0.744,ACTIVE,212.38,343.55,59.996,1470484803,"274151322000076","219011344069620",29.60,23.50,0,334.24,350.47,22.3,19.6,0.141,820628.1,820628.1,2015,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484819,844134.00
08/06/2016 08:00,2,0.855,ACTIVE,212.83,345.06,59.959,1470484803,"201051344000868","219011344069620",28.45,20.70,0,333.63,354.37,24.7,21.9,0.181,504269.8,504269.8,2027,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484820,844135.00
08/06/2016 08:00,2,0.650,ACTIVE,211.93,340.85,59.991,1470484803,"274151322000095","219011344069620",29.58,22.80,0,335.44,348.36,19.5,16.9,0.128,812328.0,812328.0,2018,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484821,844136.00
08/06/2016 08:00,2,0.826,ACTIVE,212.83,346.86,60.002,1470484803,"201051344000988","219011344069620",28.78,21.50,0,333.93,356.48,24.1,21.4,0.203,500627.4,500627.4,2032,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484821,844137.00
08/06/2016 08:00,2,0.777,ACTIVE,212.83,342.65,59.991,1470484803,"201051344001025","219011344069620",28.98,21.50,0,332.73,353.17,22.9,20.2,0.168,514665.4,514665.4,2025,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484822,844138.00
08/06/2016 08:00,2,0.785,ACTIVE,213.06,344.15,59.981,1470484803,"201051344000458","219011344069620",28.59,21.80,0,333.63,353.77,22.8,20.0,0.172,511736.4,511736.4,2024,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484823,844139.00
08/06/2016 08:00,2,0.785,ACTIVE,213.51,345.66,60.007,1470484803,"201051344000853","219011344069620",29.10,21.30,0,335.44,355.28,23.1,20.4,0.172,510827.8,510827.8,2023,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484824,844140.00
08/06/2016 08:00,2,0.746,ACTIVE,213.29,344.15,60.002,1470484803,"201051344000685","219011344069620",29.46,21.80,0,333.63,353.47,22.3,19.6,0.177,514618.5,514618.5,2034,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484825,844141.00
08/06/2016 08:00,2,0.754,ACTIVE,213.06,343.85,59.986,1470484803,"201051344000917","219011344069620",28.86,22.00,0,332.43,352.27,22.1,19.4,0.164,511524.5,511524.5,2037,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484826,844142.00
08/06/2016 08:00,2,0.750,ACTIVE,213.06,343.55,59.986,1470484803,"201051344001145","219011344069620",28.59,21.30,0,333.63,352.87,21.8,19.1,0.155,516756.8,516756.8,2038,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484827,844143.00
08/06/2016 08:00,2,0.797,ACTIVE,213.29,344.15,60.018,1470484803,"201051344000651","219011344069620",28.47,21.00,0,333.93,353.17,23.0,20.3,0.172,509512.3,509512.3,2023,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484828,844144.00
08/06/2016 08:00,2,0.691,ACTIVE,211.25,343.85,59.986,1470484803,"274151322000088","219011344069620",27.97,23.30,0,335.14,348.96,19.6,17.0,0.119,741625.4,741625.4,2014,0,0,0,L,1151911521,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484829,844145.00
08/06/2016 08:00,2,0.496,ACTIVE,212.61,407.57,59.986,1470484803,"274151322000068","219011344069620",38.29,25.30,0,337.54,423.81,19.3,16.7,0.110,635270.0,635270.0,2045,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484830,844146.00
08/06/2016 08:00,2,0.812,ACTIVE,212.83,342.65,59.996,1470484803,"201051344001135","219011344069620",28.88,21.50,0,333.03,352.87,23.8,21.0,0.172,505608.7,505608.7,2026,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484831,844147.00
08/06/2016 08:00,2,0.836,ACTIVE,212.61,344.15,59.970,1470484803,"201051344000594","219011344069620",29.04,21.80,0,333.33,354.37,24.6,21.9,0.181,516129.8,516129.8,2029,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484831,844148.00
08/06/2016 08:00,2,0.840,ACTIVE,213.06,343.25,59.996,1470484803,"201051344001203","219011344069620",28.82,21.50,0,333.33,355.28,24.5,21.8,0.186,513434.1,513434.1,2031,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484832,844149.00
08/06/2016 08:00,2,0.693,ACTIVE,211.70,341.75,59.996,1470484803,"274151322000054","219011344069620",28.35,23.80,0,335.14,349.56,19.9,17.3,0.133,757067.4,757067.4,2011,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484833,844150.00
08/06/2016 08:00,2,0.818,ACTIVE,213.06,344.15,60.034,1470484803,"201051344000867","219011344069620",29.58,21.50,0,333.33,354.37,24.6,21.8,0.177,503384.2,503384.2,2025,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484834,844151.00
08/06/2016 08:00,2,0.918,ACTIVE,213.06,344.76,60.002,1470484803,"201051344001093","219011344069620",28.92,21.80,0,332.73,355.28,26.9,24.0,0.194,510902.7,510902.7,2036,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484835,844152.00
08/06/2016 08:00,2,0.789,ACTIVE,212.83,344.76,60.002,1470484803,"201051344000900","219011344069620",29.16,20.70,0,333.93,354.67,23.4,20.6,0.177,519693.2,519693.2,2028,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484836,844153.00
08/06/2016 08:00,2,0.818,ACTIVE,213.29,344.76,60.012,1470484803,"201051344000648","219011344069620",28.57,20.30,0,334.84,354.67,23.7,21.0,0.172,509555.3,509555.3,2022,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484838,844154.00
08/06/2016 08:00,2,0.809,ACTIVE,213.06,343.85,60.002,1470484803,"201051344000569","219011344069620",29.02,21.50,0,334.24,354.37,23.8,21.1,0.177,520108.4,520108.4,2024,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484838,844155.00
08/06/2016 08:00,2,0.807,ACTIVE,213.06,344.45,60.002,1470484803,"201051344000983","219011344069620",28.73,21.30,0,334.24,353.77,23.6,20.8,0.168,512199.1,512199.1,2022,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484839,844156.00
08/06/2016 08:00,2,0.820,ACTIVE,213.29,345.06,60.012,1470484803,"201051344001158","219011344069620",29.02,21.30,0,334.24,354.97,24.2,21.4,0.186,504934.7,504934.7,2030,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484840,844157.00
08/06/2016 08:00,2,0.807,ACTIVE,213.29,345.66,59.981,1470484803,"201051344000576","219011344069620",28.92,20.70,0,334.54,355.28,23.7,21.0,0.177,512236.9,512236.9,2026,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484841,844158.00
08/06/2016 08:00,2,0.682,ACTIVE,211.93,339.95,60.012,1470484803,"274151322000087","219011344069620",27.77,25.00,0,335.44,349.26,19.2,16.6,0.102,729781.1,729781.1,2034,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470484842,844159.00
08/06/2016 08:15,2,1.246,ACTIVE,213.06,348.66,59.981,1470485703,"201051344000645","219011344069620",28.75,21.80,0,335.14,363.39,36.3,33.1,0.296,511810.6,511810.6,2026,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485704,844160.00
08/06/2016 08:15,2,1.066,ACTIVE,211.48,344.45,59.981,1470485703,"274151322000085","219011344069620",28.53,23.80,0,332.13,355.28,30.9,27.9,0.194,757528.7,757528.7,2010,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485705,844161.00
08/06/2016 08:15,2,1.268,ACTIVE,213.06,349.86,59.981,1470485703,"201051344000633","219011344069620",29.02,21.80,0,333.03,364.59,37.3,34.1,0.301,503256.1,503256.1,2024,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485706,844162.00
08/06/2016 08:15,2,1.307,ACTIVE,212.83,349.26,59.981,1470485703,"201051344000469","219011344069620",28.88,21.30,0,333.03,364.89,38.2,35.0,0.309,505388.9,505388.9,2034,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485707,844163.00
08/06/2016 08:15,2,1.209,ACTIVE,212.38,346.26,60.012,1470485703,"201051344000646","219011344069620",28.77,22.50,0,333.03,360.69,35.3,32.1,0.287,506782.7,506782.7,2027,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485708,844164.00
08/06/2016 08:15,2,1.133,ACTIVE,211.03,344.15,59.991,1470485703,"274151322000052","219011344069620",29.08,24.50,0,332.13,355.58,33.4,30.3,0.212,776488.4,776488.4,2013,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485709,844165.00
08/06/2016 08:15,2,1.135,ACTIVE,212.83,346.86,59.986,1470485703,"201051344000585","219011344069620",29.40,23.00,0,333.93,359.48,33.9,30.7,0.261,515624.4,515624.4,2022,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485710,844166.00
08/06/2016 08:15,2,1.234,ACTIVE,212.38,345.96,60.018,1470485703,"201051344001230","219011344069620",29.40,23.30,0,331.53,360.08,36.8,33.6,0.292,510135.3,510135.3,2035,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485711,844167.00
08/06/2016 08:15,2,1.180,ACTIVE,213.06,347.46,59.996,1470485703,"201051344000582","219011344069620",28.84,22.00,0,327.92,361.29,34.5,31.4,0.270,502974.4,502974.4,2025,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485712,844168.00
08/06/2016 08:15,2,1.324,ACTIVE,212.16,346.56,59.986,1470485703,"201051344000955","219011344069620",29.20,22.80,0,332.13,362.19,39.2,35.9,0.318,516474.8,516474.8,2032,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485713,844169.00
08/06/2016 08:15,2,0.742,ACTIVE,211.25,410.88,59.986,1470485703,"274151322000094","219011344069620",38.63,25.00,0,333.63,434.02,28.7,25.7,0.194,635108.8,635108.8,2049,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485714,844170.00
08/06/2016 08:15,2,1.281,ACTIVE,212.83,349.26,59.986,1470485703,"201051344000579","219011344069620",29.40,22.80,0,335.14,363.99,38.2,35.0,0.301,519647.4,519647.4,2032,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485715,844171.00
08/06/2016 08:15,2,1.273,ACTIVE,212.38,346.56,59.986,1470485703,"201051344000890","219011344069620",29.26,23.00,0,332.43,361.89,37.8,34.5,0.292,513712.5,513712.5,2023,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485715,844172.00
08/06/2016 08:15,2,1.254,ACTIVE,212.83,347.76,59.996,1470485703,"201051344000438","219011344069620",29.40,22.50,0,333.63,363.09,37.4,34.1,0.305,515331.7,515331.7,2035,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485716,844173.00
08/06/2016 08:15,2,1.223,ACTIVE,212.83,347.16,59.991,1470485703,"201051344000417","219011344069620",29.38,23.00,0,333.03,360.99,36.4,33.2,0.292,506902.0,506902.0,2028,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485717,844174.00
08/06/2016 08:15,2,1.033,ACTIVE,211.25,343.25,60.007,1470485703,"274151322000083","219011344069620",28.94,23.80,0,333.33,353.77,30.3,27.3,0.194,769496.5,769496.5,2016,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485718,844175.00
08/06/2016 08:15,2,1.193,ACTIVE,211.93,347.16,59.981,1470485703,"274151322000076","219011344069620",29.94,24.50,0,333.63,357.08,36.2,33.0,0.243,820634.6,820634.6,2016,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485719,844176.00
08/06/2016 08:15,2,1.291,ACTIVE,212.61,348.06,60.012,1470485703,"201051344000868","219011344069620",28.94,21.30,0,333.63,363.69,37.9,34.6,0.296,504276.8,504276.8,2028,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485720,844177.00
08/06/2016 08:15,2,1.088,ACTIVE,211.25,342.65,59.986,1470485703,"274151322000095","219011344069620",29.80,23.50,0,332.43,354.67,32.8,29.7,0.217,812333.7,812333.7,2019,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485721,844178.00
08/06/2016 08:15,2,1.301,ACTIVE,212.83,350.47,59.986,1470485703,"201051344000988","219011344069620",28.67,22.00,0,333.33,365.80,37.8,34.6,0.318,500634.3,500634.3,2033,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485722,844179.00
08/06/2016 08:15,2,1.215,ACTIVE,212.61,345.96,60.012,1470485703,"201051344001025","219011344069620",29.12,22.30,0,333.63,361.29,35.9,32.7,0.292,514671.8,514671.8,2026,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485723,844180.00
08/06/2016 08:15,2,1.209,ACTIVE,212.83,347.76,59.981,1470485703,"201051344000458","219011344069620",29.16,22.50,0,334.84,362.79,35.8,32.6,0.292,511742.9,511742.9,2025,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485724,844181.00
08/06/2016 08:15,2,1.223,ACTIVE,213.51,349.86,59.922,1470485703,"201051344000853","219011344069620",29.32,21.80,0,336.64,364.59,36.3,33.1,0.287,510834.4,510834.4,2024,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485725,844182.00
08/06/2016 08:15,2,1.195,ACTIVE,212.83,347.16,59.981,1470485703,"201051344000685","219011344069620",29.02,22.50,0,333.33,361.29,35.1,32.0,0.296,514624.9,514624.9,2035,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485726,844183.00
08/06/2016 08:15,2,1.180,ACTIVE,212.83,347.16,59.981,1470485703,"201051344000917","219011344069620",29.12,22.80,0,333.63,360.99,34.9,31.7,0.278,511530.7,511530.7,2038,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485726,844184.00
08/06/2016 08:15,2,1.162,ACTIVE,212.61,346.56,59.981,1470485703,"201051344001145","219011344069620",28.88,22.30,0,334.24,360.38,34.1,31.0,0.261,516763.0,516763.0,2039,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485727,844185.00
08/06/2016 08:15,2,1.209,ACTIVE,213.06,347.46,59.965,1470485703,"201051344000651","219011344069620",29.22,21.80,0,331.53,366.10,35.8,32.6,0.292,509518.8,509518.8,2024,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485728,844186.00
08/06/2016 08:15,2,1.088,ACTIVE,211.03,346.86,59.933,1470485703,"274151322000088","219011344069620",28.37,24.00,0,332.43,354.37,31.3,28.3,0.212,741631.0,741631.0,2015,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485729,844187.00
08/06/2016 08:15,2,0.746,ACTIVE,211.93,408.48,59.959,1470485703,"274151322000068","219011344069620",38.43,26.50,0,332.73,426.21,29.0,26.1,0.181,635275.3,635275.3,2046,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485730,844188.00
08/06/2016 08:15,2,1.271,ACTIVE,212.38,348.06,59.970,1470485703,"201051344000594","219011344069620",29.30,22.50,0,333.63,363.39,37.8,34.5,0.292,516136.7,516136.7,2030,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485732,844189.00
08/06/2016 08:15,2,1.281,ACTIVE,212.83,346.86,59.981,1470485703,"201051344001203","219011344069620",29.32,22.50,0,330.63,364.29,38.1,34.8,0.309,513441.1,513441.1,2032,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485733,844190.00
08/06/2016 08:15,2,1.080,ACTIVE,211.25,344.45,59.981,1470485703,"274151322000054","219011344069620",28.65,24.50,0,331.83,354.97,31.4,28.3,0.212,757073.0,757073.0,2012,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485734,844191.00
08/06/2016 08:15,2,1.270,ACTIVE,213.06,348.36,59.975,1470485703,"201051344000867","219011344069620",29.48,22.30,0,334.24,363.69,38.0,34.7,0.296,503391.2,503391.2,2026,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485735,844192.00
08/06/2016 08:15,2,1.361,ACTIVE,212.83,348.66,60.012,1470485703,"201051344001093","219011344069620",29.54,22.80,0,330.93,376.62,40.8,37.4,0.318,510910.3,510910.3,2037,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485736,844193.00
08/06/2016 08:15,2,1.250,ACTIVE,212.83,348.66,59.970,1470485703,"201051344000900","219011344069620",29.24,21.30,0,334.54,363.99,37.0,33.8,0.292,519699.9,519699.9,2029,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485737,844194.00
08/06/2016 08:15,2,1.225,ACTIVE,213.06,348.66,59.981,1470485703,"201051344000648","219011344069620",29.36,21.30,0,335.44,363.99,36.4,33.2,0.292,509562.0,509562.0,2023,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485738,844195.00
08/06/2016 08:15,2,1.225,ACTIVE,213.06,349.26,60.002,1470485703,"201051344000569","219011344069620",29.40,22.00,0,334.84,363.39,36.5,33.3,0.292,520115.2,520115.2,2025,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485739,844196.00
08/06/2016 08:15,2,1.238,ACTIVE,213.06,348.36,59.970,1470485703,"201051344000983","219011344069620",29.40,22.00,0,334.24,363.39,36.9,33.7,0.296,512205.8,512205.8,2023,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485740,844197.00
08/06/2016 08:15,2,1.270,ACTIVE,213.06,349.26,59.970,1470485703,"201051344001158","219011344069620",29.08,22.00,0,334.24,364.59,37.4,34.2,0.305,504941.6,504941.6,2031,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485741,844198.00
08/06/2016 08:15,2,1.250,ACTIVE,213.51,350.17,59.986,1470485703,"201051344000576","219011344069620",28.90,21.30,0,333.93,364.59,36.6,33.4,0.292,512243.7,512243.7,2027,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485742,844199.00
08/06/2016 08:15,2,1.057,ACTIVE,211.25,340.55,59.975,1470485703,"274151322000087","219011344069620",28.33,26.50,0,331.83,354.37,30.3,27.3,0.168,729786.5,729786.5,2035,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485743,844200.00
08/06/2016 08:15,2,1.234,ACTIVE,212.38,346.26,59.986,1470485703,"201051344001135","219011344069620",29.30,22.30,0,333.33,360.99,36.6,33.4,0.292,505615.5,505615.5,2027,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470485744,844201.00
08/06/2016 08:30,2,1.748,ACTIVE,213.29,354.07,59.981,1470486603,"201051344000645","219011344069620",28.96,22.50,0,335.44,374.21,51.3,47.6,0.415,511820.7,511820.7,2027,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486604,844202.00
08/06/2016 08:30,2,1.533,ACTIVE,211.70,353.17,59.975,1470486603,"274151322000085","219011344069620",28.21,24.80,0,335.44,361.29,43.8,40.4,0.296,757537.2,757537.2,2011,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486605,844203.00
08/06/2016 08:30,2,1.740,ACTIVE,213.29,354.07,60.018,1470486603,"201051344000633","219011344069620",29.42,22.80,0,335.14,375.41,51.9,48.2,0.438,503266.3,503266.3,2025,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486606,844204.00
08/06/2016 08:30,2,1.799,ACTIVE,213.29,354.37,59.986,1470486603,"201051344000469","219011344069620",29.18,21.80,0,334.24,375.41,53.2,49.4,0.446,505399.5,505399.5,2035,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486607,844205.00
08/06/2016 08:30,2,1.693,ACTIVE,212.16,350.77,59.986,1470486603,"201051344000646","219011344069620",28.90,23.30,0,332.13,370.60,49.6,46.0,0.415,506792.4,506792.4,2028,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486608,844206.00
08/06/2016 08:30,2,1.596,ACTIVE,211.48,347.76,59.991,1470486603,"274151322000052","219011344069620",28.98,26.00,0,334.54,362.49,46.8,43.2,0.309,776497.6,776497.6,2014,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486609,844207.00
08/06/2016 08:30,2,1.625,ACTIVE,212.83,351.07,59.981,1470486603,"201051344000585","219011344069620",29.34,24.30,0,333.63,370.00,48.3,44.7,0.393,515633.8,515633.8,2023,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486610,844208.00
08/06/2016 08:30,2,1.752,ACTIVE,212.61,350.17,59.986,1470486603,"201051344001230","219011344069620",28.98,24.80,0,332.13,370.90,51.4,47.7,0.424,510145.5,510145.5,2036,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486611,844209.00
08/06/2016 08:30,2,1.656,ACTIVE,213.06,351.67,59.975,1470486603,"201051344000582","219011344069620",29.18,23.00,0,333.93,371.21,49.0,45.4,0.398,502984.0,502984.0,2026,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486612,844210.00
08/06/2016 08:30,2,1.820,ACTIVE,212.38,351.67,60.002,1470486603,"201051344000955","219011344069620",29.10,23.80,0,332.43,372.71,53.7,49.9,0.451,516485.5,516485.5,2033,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486613,844211.00
08/06/2016 08:30,2,1.041,ACTIVE,211.48,419.00,59.991,1470486603,"274151322000094","219011344069620",38.98,26.50,0,332.73,440.64,41.3,37.9,0.270,635116.7,635116.7,2050,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486614,844212.00
08/06/2016 08:30,2,1.785,ACTIVE,213.29,354.37,59.986,1470486603,"201051344000579","219011344069620",29.22,23.50,0,334.84,374.81,52.9,49.1,0.429,519657.9,519657.9,2033,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486615,844213.00
08/06/2016 08:30,2,1.781,ACTIVE,212.38,351.37,59.975,1470486603,"201051344000890","219011344069620",29.08,24.50,0,333.03,372.71,52.5,48.8,0.420,513722.9,513722.9,2024,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486616,844214.00
08/06/2016 08:30,2,1.748,ACTIVE,212.61,352.27,59.922,1470486603,"201051344000438","219011344069620",29.40,23.80,0,333.63,373.31,52.1,48.3,0.433,515342.0,515342.0,2036,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486617,844215.00
08/06/2016 08:30,2,1.725,ACTIVE,212.61,351.07,59.970,1470486603,"201051344000417","219011344069620",28.98,24.00,0,333.03,371.51,50.7,47.0,0.411,506912.0,506912.0,2029,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486618,844216.00
08/06/2016 08:30,2,1.463,ACTIVE,211.25,352.87,59.981,1470486603,"274151322000083","219011344069620",29.12,25.30,0,333.93,360.69,43.2,39.8,0.314,769504.9,769504.9,2017,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486619,844217.00
08/06/2016 08:30,2,1.703,ACTIVE,212.16,350.17,59.975,1470486603,"274151322000076","219011344069620",29.74,26.00,0,335.74,365.49,51.3,47.6,0.362,820644.6,820644.6,2017,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486620,844218.00
08/06/2016 08:30,2,1.795,ACTIVE,212.61,353.17,59.981,1470486603,"201051344000868","219011344069620",29.00,22.00,0,334.24,374.21,52.7,48.9,0.429,504287.2,504287.2,2029,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486621,844219.00
08/06/2016 08:30,2,1.604,ACTIVE,211.25,349.56,59.954,1470486603,"274151322000095","219011344069620",29.34,25.00,0,334.54,362.79,47.7,44.1,0.314,812342.9,812342.9,2020,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486622,844220.00
08/06/2016 08:30,2,1.805,ACTIVE,213.06,354.97,60.007,1470486603,"201051344000988","219011344069620",28.98,22.80,0,333.93,376.31,53.0,49.3,0.442,500644.8,500644.8,2034,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486623,844221.00
