ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 08:30,2,1.695,ACTIVE,212.61,351.07,59.981,1470486603,"201051344001025","219011344069620",29.38,23.80,0,333.33,372.11,50.5,46.8,0.407,514681.7,514681.7,2027,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486624,844222.00
08/06/2016 08:30,2,1.721,ACTIVE,212.83,352.87,59.965,1470486603,"201051344000458","219011344069620",29.04,23.30,0,335.74,373.61,50.6,46.9,0.429,511752.8,511752.8,2026,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486624,844223.00
08/06/2016 08:30,2,1.711,ACTIVE,213.51,354.37,59.981,1470486603,"201051344000853","219011344069620",29.50,22.50,0,336.64,376.62,51.1,47.4,0.420,510844.4,510844.4,2025,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486625,844224.00
08/06/2016 08:30,2,1.674,ACTIVE,212.61,351.97,59.970,1470486603,"201051344000685","219011344069620",29.36,23.80,0,333.33,371.51,49.9,46.2,0.433,514634.6,514634.6,2036,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486626,844225.00
08/06/2016 08:30,2,1.674,ACTIVE,212.83,351.67,59.975,1470486603,"201051344000917","219011344069620",29.10,23.80,0,332.73,371.21,49.3,45.7,0.415,511540.4,511540.4,2039,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486627,844226.00
08/06/2016 08:30,2,1.658,ACTIVE,212.61,351.07,59.975,1470486603,"201051344001145","219011344069620",28.94,23.30,0,333.63,370.60,48.6,45.0,0.393,516772.4,516772.4,2040,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486628,844227.00
08/06/2016 08:30,2,1.723,ACTIVE,213.06,351.97,59.970,1470486603,"201051344000651","219011344069620",29.00,23.00,0,334.54,372.41,50.6,47.0,0.415,509528.8,509528.8,2025,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486629,844228.00
08/06/2016 08:30,2,1.535,ACTIVE,211.03,349.56,59.975,1470486603,"274151322000088","219011344069620",28.49,25.50,0,334.84,361.29,44.3,40.8,0.296,741639.6,741639.6,2016,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486630,844229.00
08/06/2016 08:30,2,1.021,ACTIVE,211.93,426.21,59.975,1470486603,"274151322000068","219011344069620",39.56,27.80,0,334.24,441.24,40.5,37.2,0.265,635283.2,635283.2,2047,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486631,844230.00
08/06/2016 08:30,2,1.715,ACTIVE,212.38,350.47,60.018,1470486603,"201051344001135","219011344069620",29.22,23.50,0,333.33,371.21,50.7,47.0,0.415,505625.4,505625.4,2028,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486632,844231.00
08/06/2016 08:30,2,1.770,ACTIVE,212.38,352.57,59.975,1470486603,"201051344000594","219011344069620",29.28,23.50,0,333.63,373.61,52.5,48.7,0.429,516147.1,516147.1,2031,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486633,844232.00
08/06/2016 08:30,2,1.803,ACTIVE,212.83,351.37,59.981,1470486603,"201051344001203","219011344069620",29.04,23.50,0,334.24,374.81,53.0,49.2,0.451,513451.6,513451.6,2033,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486633,844233.00
08/06/2016 08:30,2,1.535,ACTIVE,211.25,354.97,59.970,1470486603,"274151322000054","219011344069620",28.59,26.00,0,334.54,362.19,44.5,41.0,0.305,757081.7,757081.7,2013,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486634,844234.00
08/06/2016 08:30,2,1.779,ACTIVE,212.83,352.57,59.954,1470486603,"201051344000867","219011344069620",29.30,23.00,0,335.14,373.61,52.9,49.1,0.429,503401.6,503401.6,2027,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486635,844235.00
08/06/2016 08:30,2,1.869,ACTIVE,212.61,351.97,59.975,1470486603,"201051344001093","219011344069620",29.24,23.80,0,332.73,374.81,55.4,51.5,0.446,510921.4,510921.4,2038,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486636,844236.00
08/06/2016 08:30,2,1.754,ACTIVE,212.83,353.47,59.996,1470486603,"201051344000900","219011344069620",29.40,22.00,0,334.84,374.51,52.3,48.6,0.424,519710.2,519710.2,2030,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486637,844237.00
08/06/2016 08:30,2,1.723,ACTIVE,213.06,352.87,59.975,1470486603,"201051344000648","219011344069620",29.32,22.00,0,335.44,374.21,51.2,47.5,0.420,509572.1,509572.1,2024,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486638,844238.00
08/06/2016 08:30,2,1.719,ACTIVE,213.06,353.17,59.975,1470486603,"201051344000569","219011344069620",29.46,22.80,0,335.44,374.21,51.3,47.6,0.420,520125.2,520125.2,2026,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486639,844239.00
08/06/2016 08:30,2,1.736,ACTIVE,213.06,353.77,59.975,1470486603,"201051344000983","219011344069620",29.48,22.80,0,334.24,373.91,51.9,48.2,0.433,512216.0,512216.0,2024,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486640,844240.00
08/06/2016 08:30,2,1.768,ACTIVE,213.06,353.17,59.954,1470486603,"201051344001158","219011344069620",29.16,22.80,0,334.84,374.51,52.3,48.5,0.438,504951.9,504951.9,2032,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486641,844241.00
08/06/2016 08:30,2,1.721,ACTIVE,213.29,354.67,59.975,1470486603,"201051344000576","219011344069620",29.40,22.00,0,335.44,374.51,51.3,47.6,0.429,512253.7,512253.7,2028,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486642,844242.00
08/06/2016 08:30,2,1.496,ACTIVE,211.48,352.27,59.944,1470486603,"274151322000087","219011344069620",28.41,28.50,0,334.24,360.69,43.0,39.6,0.278,729794.8,729794.8,2036,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470486643,844243.00
08/06/2016 08:45,2,2.271,ACTIVE,215.32,360.99,59.991,1470487503,"201051344000645","219011344069620",29.02,23.30,0,336.94,389.24,66.8,62.6,0.539,511834.4,511834.4,2028,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487504,844244.00
08/06/2016 08:45,2,2.018,ACTIVE,211.93,348.66,59.991,1470487503,"274151322000085","219011344069620",28.25,26.30,0,334.84,369.40,57.7,53.8,0.393,757549.0,757549.0,2012,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487505,844245.00
08/06/2016 08:45,2,2.285,ACTIVE,215.32,361.29,59.965,1470487503,"201051344000633","219011344069620",29.06,23.80,0,334.54,390.44,67.3,63.0,0.566,503280.2,503280.2,2026,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487506,844246.00
08/06/2016 08:45,2,2.316,ACTIVE,215.32,362.49,59.970,1470487503,"201051344000469","219011344069620",29.24,22.50,0,335.44,391.94,68.6,64.3,0.588,505413.6,505413.6,2036,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487507,844247.00
08/06/2016 08:45,2,2.191,ACTIVE,213.29,356.78,59.907,1470487503,"201051344000646","219011344069620",29.14,24.80,0,331.53,382.33,64.7,60.5,0.544,506805.7,506805.7,2029,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487508,844248.00
08/06/2016 08:45,2,2.080,ACTIVE,211.93,347.46,59.965,1470487503,"274151322000052","219011344069620",28.84,27.50,0,333.93,370.60,60.8,56.8,0.415,776510.0,776510.0,2015,0,0,0,L,1151911521,0,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487509,844249.00
08/06/2016 08:45,2,2.137,ACTIVE,214.19,357.68,60.007,1470487503,"201051344000585","219011344069620",29.32,25.50,0,334.24,381.42,63.4,59.3,0.521,515646.8,515646.8,2024,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487510,844250.00
08/06/2016 08:45,2,2.254,ACTIVE,213.51,356.78,59.970,1470487503,"201051344001230","219011344069620",29.14,26.30,0,333.03,382.63,66.5,62.3,0.544,510159.2,510159.2,2037,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487511,844251.00
08/06/2016 08:45,2,2.176,ACTIVE,214.19,357.38,59.965,1470487503,"201051344000582","219011344069620",28.94,24.00,0,334.54,383.23,63.8,59.7,0.526,502997.1,502997.1,2027,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487512,844252.00
08/06/2016 08:45,2,2.326,ACTIVE,213.29,357.38,59.954,1470487503,"201051344000955","219011344069620",29.18,25.00,0,332.13,384.13,68.8,64.5,0.575,516499.7,516499.7,2034,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487513,844253.00
08/06/2016 08:45,2,1.363,ACTIVE,212.38,426.81,59.981,1470487503,"274151322000094","219011344069620",39.08,28.00,0,335.74,445.45,53.9,50.1,0.367,635127.5,635127.5,2051,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487513,844254.00
08/06/2016 08:45,2,2.301,ACTIVE,215.32,360.69,59.970,1470487503,"201051344000579","219011344069620",29.20,24.80,0,336.64,390.14,68.0,63.8,0.575,519672.0,519672.0,2034,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487514,844255.00
08/06/2016 08:45,2,2.311,ACTIVE,213.29,357.08,59.986,1470487503,"201051344000890","219011344069620",28.80,26.00,0,332.73,384.43,67.4,63.1,0.552,513736.8,513736.8,2025,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487515,844256.00
08/06/2016 08:45,2,2.248,ACTIVE,213.74,357.68,59.996,1470487503,"201051344000438","219011344069620",29.40,25.00,0,333.63,385.03,67.0,62.7,0.561,515355.8,515355.8,2037,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487516,844257.00
08/06/2016 08:45,2,2.230,ACTIVE,213.74,357.08,59.975,1470487503,"201051344000417","219011344069620",28.90,25.80,0,333.63,382.93,65.3,61.1,0.552,506925.5,506925.5,2030,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487517,844258.00
08/06/2016 08:45,2,1.967,ACTIVE,211.70,359.18,59.959,1470487503,"274151322000083","219011344069620",28.73,26.80,0,334.54,368.50,57.2,53.3,0.420,769516.4,769516.4,2018,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487518,844259.00
08/06/2016 08:45,2,2.238,ACTIVE,212.38,362.19,59.965,1470487503,"274151322000076","219011344069620",29.52,27.50,0,336.64,374.21,66.9,62.6,0.464,820658.3,820658.3,2018,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487519,844260.00
08/06/2016 08:45,2,2.316,ACTIVE,214.64,359.18,59.917,1470487503,"201051344000868","219011344069620",29.04,22.80,0,334.24,390.44,68.2,63.9,0.552,504301.3,504301.3,2030,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487520,844261.00
08/06/2016 08:45,2,2.121,ACTIVE,211.93,357.38,59.975,1470487503,"274151322000095","219011344069620",29.50,26.80,0,333.63,371.51,63.3,59.2,0.438,812355.8,812355.8,2021,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487521,844262.00
08/06/2016 08:45,2,2.342,ACTIVE,214.87,362.79,59.896,1470487503,"201051344000988","219011344069620",28.88,23.80,0,334.84,391.04,68.5,64.2,0.575,500658.9,500658.9,2035,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487522,844263.00
08/06/2016 08:45,2,2.203,ACTIVE,213.74,357.08,59.970,1470487503,"201051344001025","219011344069620",29.42,25.30,0,333.93,383.83,65.7,61.5,0.539,514695.2,514695.2,2028,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487523,844264.00
08/06/2016 08:45,2,2.242,ACTIVE,214.87,360.08,59.986,1470487503,"201051344000458","219011344069620",29.10,24.00,0,334.84,389.24,66.0,61.8,0.544,511766.4,511766.4,2027,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487524,844265.00
08/06/2016 08:45,2,2.236,ACTIVE,215.77,362.19,59.970,1470487503,"201051344000853","219011344069620",29.54,23.30,0,336.94,388.34,66.9,62.7,0.557,510858.1,510858.1,2026,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487525,844266.00
08/06/2016 08:45,2,2.205,ACTIVE,213.74,357.08,59.944,1470487503,"201051344000685","219011344069620",29.08,24.80,0,333.33,382.93,65.0,60.8,0.561,514648.0,514648.0,2037,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487526,844267.00
08/06/2016 08:45,2,2.205,ACTIVE,213.74,357.38,59.975,1470487503,"201051344000917","219011344069620",28.84,24.80,0,332.73,382.93,64.5,60.3,0.539,511553.6,511553.6,2040,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487527,844268.00
08/06/2016 08:45,2,2.164,ACTIVE,213.74,356.78,59.965,1470487503,"201051344001145","219011344069620",29.04,24.50,0,334.54,382.63,63.6,59.5,0.521,516785.5,516785.5,2041,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487528,844269.00
08/06/2016 08:45,2,2.252,ACTIVE,213.96,357.98,59.965,1470487503,"201051344000651","219011344069620",28.88,24.30,0,334.24,385.03,65.9,61.7,0.535,509542.3,509542.3,2026,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487528,844270.00
08/06/2016 08:45,2,2.051,ACTIVE,211.48,353.17,59.965,1470487503,"274151322000088","219011344069620",28.11,26.80,0,333.63,369.40,58.4,54.4,0.393,741651.5,741651.5,2017,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487529,844271.00
08/06/2016 08:45,2,1.387,ACTIVE,212.61,421.40,59.954,1470487503,"274151322000068","219011344069620",38.49,29.50,0,337.54,449.05,53.9,50.1,0.362,635294.1,635294.1,2048,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487530,844272.00
08/06/2016 08:45,2,2.252,ACTIVE,213.51,356.48,59.970,1470487503,"201051344001135","219011344069620",28.82,24.50,0,333.93,383.23,65.8,61.6,0.544,505639.0,505639.0,2029,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487531,844273.00
08/06/2016 08:45,2,2.295,ACTIVE,214.41,359.48,59.970,1470487503,"201051344000594","219011344069620",29.24,24.50,0,333.93,387.44,68.0,63.7,0.552,516161.1,516161.1,2032,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487532,844274.00
08/06/2016 08:45,2,2.318,ACTIVE,213.74,357.38,59.933,1470487503,"201051344001203","219011344069620",29.12,25.30,0,334.54,386.23,68.4,64.1,0.579,513465.7,513465.7,2034,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487533,844275.00
08/06/2016 08:45,2,2.029,ACTIVE,212.38,348.66,59.954,1470487503,"274151322000054","219011344069620",28.53,27.50,0,333.03,370.00,58.6,54.7,0.407,757093.6,757093.6,2014,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487534,844276.00
08/06/2016 08:45,2,2.287,ACTIVE,215.09,360.69,59.965,1470487503,"201051344000867","219011344069620",29.48,23.80,0,334.84,389.54,68.2,63.9,0.544,503415.7,503415.7,2028,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487535,844277.00
08/06/2016 08:45,2,2.363,ACTIVE,213.96,359.18,59.986,1470487503,"201051344001093","219011344069620",29.50,25.00,0,333.33,386.23,70.6,66.2,0.575,510936.1,510936.1,2039,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487536,844278.00
08/06/2016 08:45,2,2.271,ACTIVE,215.09,360.08,59.933,1470487503,"201051344000900","219011344069620",29.60,22.80,0,334.84,391.34,68.2,63.9,0.557,519724.2,519724.2,2031,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487537,844279.00
08/06/2016 08:45,2,2.242,ACTIVE,215.09,359.18,59.965,1470487503,"201051344000648","219011344069620",29.28,23.00,0,336.04,389.84,66.5,62.2,0.539,509585.8,509585.8,2025,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487538,844280.00
08/06/2016 08:45,2,2.238,ACTIVE,215.09,360.69,59.922,1470487503,"201051344000569","219011344069620",29.50,23.50,0,334.54,389.84,66.9,62.6,0.552,520139.0,520139.0,2027,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487539,844281.00
08/06/2016 08:45,2,2.246,ACTIVE,215.32,361.89,59.954,1470487503,"201051344000983","219011344069620",29.62,23.50,0,336.04,390.14,67.4,63.1,0.583,512229.8,512229.8,2025,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487540,844282.00
08/06/2016 08:45,2,2.309,ACTIVE,215.09,360.38,59.975,1470487503,"201051344001158","219011344069620",28.92,23.80,0,335.14,390.74,67.7,63.4,0.552,504965.9,504965.9,2033,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487540,844283.00
08/06/2016 08:45,2,2.252,ACTIVE,215.54,360.69,59.949,1470487503,"201051344000576","219011344069620",29.32,22.80,0,336.04,388.94,66.9,62.7,0.535,512267.5,512267.5,2029,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487541,844284.00
08/06/2016 08:45,2,2.000,ACTIVE,212.16,350.47,59.944,1470487503,"274151322000087","219011344069620",28.15,31.50,0,335.14,367.90,57.0,53.1,0.367,729806.4,729806.4,2037,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470487542,844285.00
08/06/2016 09:00,2,2.789,ACTIVE,215.32,349.86,59.981,1470488403,"201051344000645","219011344069620",29.20,24.80,0,335.44,398.86,82.5,77.7,0.376,511851.9,511851.9,2029,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488404,844286.00
08/06/2016 09:00,2,2.527,ACTIVE,211.70,357.98,59.959,1470488403,"274151322000085","219011344069620",27.95,28.00,0,335.44,376.31,71.5,67.1,0.482,757564.0,757564.0,2013,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488405,844287.00
08/06/2016 09:00,2,2.793,ACTIVE,214.87,351.37,59.965,1470488403,"201051344000633","219011344069620",29.18,26.00,0,334.54,399.46,82.5,77.8,0.393,503297.8,503297.8,2027,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488406,844288.00
08/06/2016 09:00,2,2.844,ACTIVE,215.32,350.77,59.981,1470488403,"201051344000469","219011344069620",29.22,24.30,0,335.14,398.26,84.2,79.3,0.402,505431.6,505431.6,2037,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488407,844289.00
08/06/2016 09:00,2,2.725,ACTIVE,213.29,359.48,59.965,1470488403,"201051344000646","219011344069620",28.82,26.30,0,333.93,390.14,79.6,74.9,0.672,506822.6,506822.6,2030,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488408,844290.00
08/06/2016 09:00,2,2.592,ACTIVE,211.70,364.89,59.949,1470488403,"274151322000052","219011344069620",28.65,29.50,0,333.93,377.52,75.2,70.7,0.521,776525.9,776525.9,2016,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488409,844291.00
08/06/2016 09:00,2,2.666,ACTIVE,213.96,359.78,59.965,1470488403,"201051344000585","219011344069620",29.16,27.00,0,336.04,390.14,78.8,74.1,0.658,515663.4,515663.4,2025,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488410,844292.00
08/06/2016 09:00,2,2.738,ACTIVE,213.29,346.86,59.949,1470488403,"201051344001230","219011344069620",29.36,29.00,0,333.63,390.44,81.5,76.8,0.380,510176.5,510176.5,2038,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488411,844293.00
08/06/2016 09:00,2,2.721,ACTIVE,214.19,360.38,59.965,1470488403,"201051344000582","219011344069620",28.53,25.30,0,335.14,392.55,78.7,74.0,0.654,503013.8,503013.8,2028,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488412,844294.00
08/06/2016 09:00,2,2.842,ACTIVE,213.29,346.86,59.954,1470488403,"201051344000955","219011344069620",29.10,28.00,0,334.54,390.74,83.7,78.9,0.398,516517.6,516517.6,2035,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488413,844295.00
08/06/2016 09:00,2,1.725,ACTIVE,211.70,418.09,59.954,1470488403,"274151322000094","219011344069620",38.03,29.80,0,389.84,454.46,65.8,61.5,0.455,635141.5,635141.5,2052,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488413,844296.00
08/06/2016 09:00,2,2.828,ACTIVE,215.09,349.86,59.965,1470488403,"201051344000579","219011344069620",29.12,27.30,0,334.84,398.56,83.5,78.6,0.384,519689.7,519689.7,2035,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488414,844297.00
08/06/2016 09:00,2,2.797,ACTIVE,213.06,348.06,59.959,1470488403,"201051344000890","219011344069620",29.06,29.00,0,334.84,391.64,82.3,77.5,0.371,513754.3,513754.3,2026,0,0,0,L,1122011218,0,122.68,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488415,844298.00
08/06/2016 09:00,2,2.754,ACTIVE,213.51,348.66,59.928,1470488403,"201051344000438","219011344069620",29.38,27.30,0,335.74,392.25,81.9,77.1,0.389,515373.3,515373.3,2038,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488416,844299.00
08/06/2016 09:00,2,2.742,ACTIVE,213.51,359.48,59.933,1470488403,"201051344000417","219011344069620",28.75,27.80,0,333.93,390.44,79.8,75.1,0.676,506942.5,506942.5,2031,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488417,844300.00
08/06/2016 09:00,2,2.459,ACTIVE,211.70,346.86,59.954,1470488403,"274151322000083","219011344069620",28.80,29.00,0,335.14,375.41,71.7,67.3,0.517,769531.5,769531.5,2019,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488418,844301.00
08/06/2016 09:00,2,2.766,ACTIVE,211.93,350.77,59.949,1470488403,"274151322000076","219011344069620",29.44,31.50,0,336.04,380.82,82.5,77.8,0.318,820675.8,820675.8,2019,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488419,844302.00
08/06/2016 09:00,2,2.820,ACTIVE,214.41,349.26,59.933,1470488403,"201051344000868","219011344069620",29.28,24.80,0,336.64,397.35,83.7,78.8,0.380,504319.1,504319.1,2031,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488420,844303.00
08/06/2016 09:00,2,2.689,ACTIVE,211.70,358.28,59.949,1470488403,"274151322000095","219011344069620",29.06,29.00,0,334.84,379.02,79.1,74.5,0.548,812372.5,812372.5,2022,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488421,844304.00
08/06/2016 09:00,2,2.850,ACTIVE,214.87,351.37,59.917,1470488403,"201051344000988","219011344069620",29.10,25.50,0,333.33,397.66,84.0,79.1,0.402,500676.8,500676.8,2036,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488422,844305.00
08/06/2016 09:00,2,2.760,ACTIVE,213.74,347.46,59.933,1470488403,"201051344001025","219011344069620",29.00,28.30,0,335.74,391.34,81.1,76.3,0.371,514712.4,514712.4,2029,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488423,844306.00
08/06/2016 09:00,2,2.746,ACTIVE,215.09,349.86,59.949,1470488403,"201051344000458","219011344069620",29.32,25.50,0,335.44,397.66,81.5,76.8,0.389,511783.7,511783.7,2028,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488423,844307.00
08/06/2016 09:00,2,2.730,ACTIVE,215.54,351.37,59.959,1470488403,"201051344000853","219011344069620",29.76,25.00,0,335.14,398.56,82.4,77.6,0.384,510875.6,510875.6,2027,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488424,844308.00
08/06/2016 09:00,2,2.725,ACTIVE,213.51,348.06,59.922,1470488403,"201051344000685","219011344069620",29.02,25.80,0,333.93,391.04,80.1,75.4,0.393,514664.9,514664.9,2038,0,0,0,L,1122011218,0,123.14,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488425,844309.00
08/06/2016 09:00,2,2.707,ACTIVE,213.74,360.08,59.949,1470488403,"201051344000917","219011344069620",29.02,26.00,0,334.84,391.34,79.6,74.9,0.676,511570.5,511570.5,2041,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488426,844310.00
08/06/2016 09:00,2,2.715,ACTIVE,213.51,358.88,59.954,1470488403,"201051344001145","219011344069620",28.59,25.80,0,335.74,390.14,78.6,73.9,0.645,516802.1,516802.1,2042,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488427,844311.00
08/06/2016 09:00,2,2.750,ACTIVE,214.19,348.96,59.959,1470488403,"201051344000651","219011344069620",29.14,26.50,0,336.34,392.55,81.2,76.4,0.376,509559.5,509559.5,2027,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488428,844312.00
08/06/2016 09:00,2,2.561,ACTIVE,211.25,362.49,59.944,1470488403,"274151322000088","219011344069620",27.91,28.80,0,334.84,376.31,72.3,67.9,0.499,741666.7,741666.7,2018,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488429,844313.00
08/06/2016 09:00,2,1.730,ACTIVE,212.38,426.81,59.949,1470488403,"274151322000068","219011344069620",38.53,31.00,0,388.64,452.06,67.6,63.3,0.455,635308.2,635308.2,2049,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488430,844314.00
08/06/2016 09:00,2,2.752,ACTIVE,213.51,347.76,59.944,1470488403,"201051344001135","219011344069620",28.98,27.00,0,335.14,390.74,80.8,76.0,0.371,505656.1,505656.1,2030,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488431,844315.00
08/06/2016 09:00,2,2.814,ACTIVE,214.19,349.56,59.944,1470488403,"201051344000594","219011344069620",29.16,27.50,0,334.24,397.05,83.1,78.3,0.380,516178.8,516178.8,2033,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488432,844316.00
08/06/2016 09:00,2,2.805,ACTIVE,213.96,347.76,59.949,1470488403,"201051344001203","219011344069620",29.48,28.00,0,335.44,393.15,83.8,79.0,0.398,513483.6,513483.6,2035,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488433,844317.00
08/06/2016 09:00,2,2.549,ACTIVE,211.70,352.27,59.944,1470488403,"274151322000054","219011344069620",28.13,29.30,0,335.14,377.22,72.6,68.1,0.499,757108.9,757108.9,2015,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488434,844318.00
08/06/2016 09:00,2,2.842,ACTIVE,214.64,349.26,59.944,1470488403,"201051344000867","219011344069620",29.02,25.50,0,336.04,397.05,83.6,78.8,0.384,503433.5,503433.5,2029,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488434,844319.00
08/06/2016 09:00,2,2.906,ACTIVE,213.96,348.96,59.975,1470488403,"201051344001093","219011344069620",29.08,27.50,0,334.84,394.95,85.6,80.7,0.398,510954.5,510954.5,2040,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488435,844320.00
08/06/2016 09:00,2,2.824,ACTIVE,214.64,349.86,59.912,1470488403,"201051344000900","219011344069620",29.36,24.30,0,335.44,398.86,84.0,79.2,0.384,519742.0,519742.0,2032,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488437,844321.00
08/06/2016 09:00,2,2.770,ACTIVE,215.09,350.47,59.944,1470488403,"201051344000648","219011344069620",29.16,24.50,0,336.04,398.56,81.9,77.1,0.380,509603.1,509603.1,2026,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488437,844322.00
08/06/2016 09:00,2,2.725,ACTIVE,215.09,350.47,59.949,1470488403,"201051344000569","219011344069620",29.82,25.50,0,335.44,398.26,82.2,77.5,0.384,520156.4,520156.4,2028,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488439,844323.00
08/06/2016 09:00,2,2.779,ACTIVE,215.09,349.86,59.944,1470488403,"201051344000983","219011344069620",29.54,25.30,0,336.04,398.26,83.2,78.4,0.389,512247.5,512247.5,2026,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488440,844324.00
08/06/2016 09:00,2,2.834,ACTIVE,215.09,349.56,59.965,1470488403,"201051344001158","219011344069620",28.90,25.80,0,335.44,399.16,83.0,78.2,0.389,504983.5,504983.5,2034,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488440,844325.00
08/06/2016 09:00,2,2.795,ACTIVE,215.32,350.47,59.954,1470488403,"201051344000576","219011344069620",29.18,24.30,0,334.84,398.26,82.6,77.8,0.380,512285.0,512285.0,2030,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488441,844326.00
08/06/2016 09:00,2,2.486,ACTIVE,211.70,346.56,59.986,1470488403,"274151322000087","219011344069620",28.21,34.30,0,335.14,374.51,71.0,66.7,0.455,729821.3,729821.3,2038,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470488442,844327.00
08/06/2016 09:15,2,3.260,ACTIVE,215.77,352.57,59.959,1470489303,"201051344000645","219011344069620",29.36,26.80,0,333.03,373.91,97.0,91.7,0.446,511873.1,511873.1,2030,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489304,844328.00
08/06/2016 09:15,2,3.035,ACTIVE,212.16,353.17,59.959,1470489303,"274151322000085","219011344069620",27.69,32.00,0,334.24,379.62,85.0,80.1,0.323,757582.4,757582.4,2014,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489305,844329.00
08/06/2016 09:15,2,3.336,ACTIVE,215.32,353.77,59.954,1470489303,"201051344000633","219011344069620",28.75,28.00,0,333.63,374.81,97.2,91.9,0.455,503319.0,503319.0,2028,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489306,844330.00
08/06/2016 09:15,2,3.312,ACTIVE,215.77,352.27,59.970,1470489303,"201051344000469","219011344069620",29.48,25.30,0,333.33,374.51,99.0,93.6,0.477,505453.2,505453.2,2038,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489307,844331.00
08/06/2016 09:15,2,3.227,ACTIVE,213.51,349.26,59.986,1470489303,"201051344000646","219011344069620",28.75,30.50,0,309.29,391.04,94.0,88.8,0.442,506843.0,506843.0,2031,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489308,844332.00
08/06/2016 09:15,2,3.109,ACTIVE,211.70,348.66,59.991,1470489303,"274151322000052","219011344069620",28.31,34.30,0,333.63,379.62,89.2,84.1,0.349,776545.3,776545.3,2017,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489309,844333.00
08/06/2016 09:15,2,3.166,ACTIVE,214.41,350.47,59.959,1470489303,"201051344000585","219011344069620",29.12,30.50,0,308.39,391.04,93.4,88.3,0.433,515683.8,515683.8,2026,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489310,844334.00
08/06/2016 09:15,2,3.283,ACTIVE,213.51,348.06,59.949,1470489303,"201051344001230","219011344069620",28.80,32.00,0,310.49,373.61,95.8,90.5,0.446,510197.5,510197.5,2039,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489311,844335.00
08/06/2016 09:15,2,3.178,ACTIVE,214.41,349.26,59.954,1470489303,"201051344000582","219011344069620",28.94,28.30,0,307.18,392.85,93.1,88.0,0.438,503034.1,503034.1,2029,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489312,844336.00
08/06/2016 09:15,2,3.330,ACTIVE,213.29,348.66,59.954,1470489303,"201051344000955","219011344069620",28.98,30.50,0,311.09,376.01,97.7,92.4,0.468,516539.0,516539.0,2036,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489313,844337.00
08/06/2016 09:15,2,2.033,ACTIVE,211.93,414.19,59.949,1470489303,"274151322000094","219011344069620",38.98,32.80,0,392.25,457.47,79.6,74.9,0.305,635158.7,635158.7,2053,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489313,844338.00
08/06/2016 09:15,2,3.338,ACTIVE,215.77,352.27,59.944,1470489303,"201051344000579","219011344069620",28.98,29.30,0,333.33,373.61,98.0,92.6,0.455,519711.1,519711.1,2036,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489314,844339.00
08/06/2016 09:15,2,3.316,ACTIVE,213.51,348.06,59.959,1470489303,"201051344000890","219011344069620",28.67,32.40,0,309.59,374.81,96.3,91.1,0.442,513775.4,513775.4,2027,0,0,0,L,1122011218,0,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489315,844340.00
08/06/2016 09:15,2,3.264,ACTIVE,214.19,347.76,59.954,1470489303,"201051344000438","219011344069620",29.10,30.00,0,309.29,373.61,96.1,90.8,0.455,515394.3,515394.3,2039,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489316,844341.00
08/06/2016 09:15,2,3.215,ACTIVE,213.74,349.56,59.959,1470489303,"201051344000417","219011344069620",28.82,31.50,0,309.29,391.94,93.8,88.6,0.446,506963.0,506963.0,2032,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489317,844342.00
08/06/2016 09:15,2,2.973,ACTIVE,211.70,344.45,59.949,1470489303,"274151322000083","219011344069620",28.51,33.50,0,333.63,379.32,85.8,80.9,0.345,769550.1,769550.1,2020,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489318,844343.00
08/06/2016 09:15,2,3.309,ACTIVE,212.61,343.55,59.949,1470489303,"274151322000076","219011344069620",29.06,34.50,0,333.03,365.80,97.3,92.0,0.380,820697.1,820697.1,2020,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489319,844344.00
08/06/2016 09:15,2,3.314,ACTIVE,214.87,351.37,59.944,1470489303,"201051344000868","219011344069620",29.28,26.00,0,332.43,373.01,98.3,92.9,0.451,504340.6,504340.6,2032,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489320,844345.00
08/06/2016 09:15,2,3.199,ACTIVE,211.93,345.66,59.954,1470489303,"274151322000095","219011344069620",29.02,34.50,0,330.33,379.92,94.0,88.8,0.358,812392.9,812392.9,2023,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489321,844346.00
08/06/2016 09:15,2,3.375,ACTIVE,215.54,353.47,59.954,1470489303,"201051344000988","219011344069620",28.88,27.80,0,332.43,379.92,98.8,93.4,0.468,500698.4,500698.4,2037,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489322,844347.00
08/06/2016 09:15,2,3.264,ACTIVE,213.96,348.06,59.949,1470489303,"201051344001025","219011344069620",28.92,31.00,0,311.99,375.41,95.7,90.4,0.424,514733.3,514733.3,2030,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489323,844348.00
08/06/2016 09:15,2,3.242,ACTIVE,215.54,351.07,59.949,1470489303,"201051344000458","219011344069620",29.32,27.80,0,333.33,373.01,96.2,91.0,0.460,511804.7,511804.7,2029,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489324,844349.00
08/06/2016 09:15,2,3.283,ACTIVE,216.22,353.17,59.959,1470489303,"201051344000853","219011344069620",29.30,26.80,0,334.24,376.62,97.4,92.1,0.455,510896.9,510896.9,2028,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489325,844350.00
08/06/2016 09:15,2,3.246,ACTIVE,213.74,348.36,59.954,1470489303,"201051344000685","219011344069620",28.71,29.50,0,308.69,373.31,94.4,89.2,0.460,514685.5,514685.5,2039,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489325,844351.00
08/06/2016 09:15,2,3.213,ACTIVE,214.19,348.66,59.938,1470489303,"201051344000917","219011344069620",28.96,29.00,0,309.89,391.64,94.2,89.0,0.424,511591.0,511591.0,2042,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489326,844352.00
08/06/2016 09:15,2,3.197,ACTIVE,213.74,348.36,59.965,1470489303,"201051344001145","219011344069620",28.82,28.80,0,309.59,391.34,93.4,88.2,0.424,516822.4,516822.4,2043,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489327,844353.00
08/06/2016 09:15,2,3.264,ACTIVE,214.41,348.96,59.944,1470489303,"201051344000651","219011344069620",28.90,28.50,0,309.89,374.81,95.6,90.3,0.442,509580.3,509580.3,2028,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489328,844354.00
08/06/2016 09:15,2,3.041,ACTIVE,211.48,345.66,59.938,1470489303,"274151322000088","219011344069620",27.81,32.60,0,329.13,379.62,85.6,80.7,0.318,741685.3,741685.3,2019,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489329,844355.00
08/06/2016 09:15,2,1.996,ACTIVE,212.61,420.20,59.954,1470489303,"274151322000068","219011344069620",39.44,34.30,0,393.15,458.07,80.0,75.3,0.301,635325.4,635325.4,2050,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489330,844356.00
08/06/2016 09:15,2,3.273,ACTIVE,213.96,348.06,59.949,1470489303,"201051344001135","219011344069620",28.65,29.00,0,309.29,373.61,95.0,89.8,0.446,505676.9,505676.9,2031,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489331,844357.00
08/06/2016 09:15,2,3.336,ACTIVE,214.64,350.47,59.949,1470489303,"201051344000594","219011344069620",28.92,30.50,0,330.03,373.01,97.8,92.5,0.455,516200.2,516200.2,2034,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489332,844358.00
08/06/2016 09:15,2,3.326,ACTIVE,214.41,350.47,59.959,1470489303,"201051344001203","219011344069620",29.16,30.50,0,309.29,374.81,98.3,93.0,0.464,513505.1,513505.1,2036,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489333,844359.00
08/06/2016 09:15,2,3.037,ACTIVE,211.93,351.97,59.949,1470489303,"274151322000054","219011344069620",27.95,33.50,0,333.33,380.22,86.1,81.2,0.331,757127.5,757127.5,2016,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489334,844360.00
08/06/2016 09:15,2,3.344,ACTIVE,215.32,351.07,59.954,1470489303,"201051344000867","219011344069620",29.00,28.00,0,332.73,372.71,98.3,93.0,0.446,503455.0,503455.0,2030,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489335,844361.00
08/06/2016 09:15,2,3.406,ACTIVE,214.19,349.26,59.944,1470489303,"201051344001093","219011344069620",29.00,30.00,0,308.09,375.11,100.0,94.6,0.460,510976.4,510976.4,2041,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489336,844362.00
08/06/2016 09:15,2,3.307,ACTIVE,215.54,351.37,59.949,1470489303,"201051344000900","219011344069620",29.64,26.30,0,333.63,374.51,99.2,93.9,0.455,519763.7,519763.7,2033,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489337,844363.00
08/06/2016 09:15,2,3.271,ACTIVE,215.54,351.37,59.917,1470489303,"201051344000648","219011344069620",29.14,26.50,0,333.93,373.91,96.5,91.3,0.455,509624.2,509624.2,2027,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489338,844364.00
08/06/2016 09:15,2,3.260,ACTIVE,215.54,352.57,59.981,1470489303,"201051344000569","219011344069620",29.52,27.50,0,333.93,374.21,97.4,92.1,0.455,520177.7,520177.7,2029,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489339,844365.00
