ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 09:15,2,3.248,ACTIVE,215.77,352.57,59.975,1470489303,"201051344000983","219011344069620",29.78,27.00,0,333.93,373.91,98.0,92.6,0.460,512268.9,512268.9,2027,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489339,844366.00
08/06/2016 09:15,2,3.326,ACTIVE,215.77,352.57,59.949,1470489303,"201051344001158","219011344069620",28.88,27.50,0,333.33,373.91,97.3,92.0,0.460,505004.8,505004.8,2035,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489340,844367.00
08/06/2016 09:15,2,3.260,ACTIVE,215.77,353.17,59.928,1470489303,"201051344000576","219011344069620",29.50,25.50,0,332.43,376.01,97.4,92.1,0.455,512306.2,512306.2,2031,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489341,844368.00
08/06/2016 09:15,2,2.982,ACTIVE,212.16,341.15,59.938,1470489303,"274151322000087","219011344069620",27.93,39.30,0,332.13,378.12,84.4,79.5,0.305,729839.6,729839.6,2039,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470489342,844369.00
08/06/2016 09:30,2,3.816,ACTIVE,217.13,354.67,59.975,1470490203,"201051344000645","219011344069620",29.04,27.50,0,338.74,381.73,112.3,106.4,0.513,511897.9,511897.9,2031,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490204,844370.00
08/06/2016 09:30,2,3.525,ACTIVE,212.61,354.67,59.975,1470490203,"274151322000085","219011344069620",27.53,34.30,0,334.54,365.49,98.3,93.0,0.371,757604.1,757604.1,2015,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490205,844371.00
08/06/2016 09:30,2,3.840,ACTIVE,216.45,356.48,59.954,1470490203,"201051344000633","219011344069620",28.78,29.30,0,337.54,382.33,112.0,106.1,0.526,503343.8,503343.8,2029,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490206,844372.00
08/06/2016 09:30,2,3.859,ACTIVE,217.13,356.48,59.981,1470490203,"201051344000469","219011344069620",29.16,26.80,0,338.44,382.93,114.0,108.1,0.552,505478.4,505478.4,2039,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490207,844373.00
08/06/2016 09:30,2,3.717,ACTIVE,214.64,351.07,59.975,1470490203,"201051344000646","219011344069620",28.84,31.80,0,333.33,376.01,108.5,102.8,0.508,506867.0,506867.0,2032,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490208,844374.00
08/06/2016 09:30,2,3.596,ACTIVE,212.61,354.97,59.975,1470490203,"274151322000052","219011344069620",28.39,36.50,0,333.63,367.30,103.5,98.0,0.398,776568.0,776568.0,2018,0,0,0,L,1151911521,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490209,844375.00
08/06/2016 09:30,2,3.666,ACTIVE,215.54,352.27,59.981,1470490203,"201051344000585","219011344069620",29.16,32.00,0,333.63,375.41,108.2,102.5,0.499,515707.6,515707.6,2027,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490210,844376.00
08/06/2016 09:30,2,3.801,ACTIVE,214.64,351.67,59.981,1470490203,"201051344001230","219011344069620",28.67,33.80,0,333.63,378.12,110.4,104.6,0.504,510221.8,510221.8,2040,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490210,844377.00
08/06/2016 09:30,2,3.705,ACTIVE,215.77,351.97,59.986,1470490203,"201051344000582","219011344069620",28.73,30.00,0,333.93,376.92,107.8,102.1,0.499,503057.9,503057.9,2030,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490211,844378.00
08/06/2016 09:30,2,3.840,ACTIVE,214.64,352.27,59.996,1470490203,"201051344000955","219011344069620",28.84,32.40,0,333.93,376.31,112.2,106.4,0.526,516563.8,516563.8,2037,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490212,844379.00
08/06/2016 09:30,2,2.375,ACTIVE,212.83,416.29,59.986,1470490203,"274151322000094","219011344069620",39.04,36.50,0,395.25,438.83,93.1,88.0,0.362,635179.1,635179.1,2054,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490213,844380.00
08/06/2016 09:30,2,3.803,ACTIVE,217.13,355.58,59.965,1470490203,"201051344000579","219011344069620",29.18,31.00,0,338.44,382.63,112.4,106.6,0.526,519736.0,519736.0,2037,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490214,844381.00
08/06/2016 09:30,2,3.789,ACTIVE,214.64,351.07,59.970,1470490203,"201051344000890","219011344069620",28.88,34.00,0,334.24,376.31,110.9,105.1,0.508,513799.9,513799.9,2028,0,0,0,L,1122011218,0,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490215,844382.00
08/06/2016 09:30,2,3.797,ACTIVE,215.09,352.27,59.970,1470490203,"201051344000438","219011344069620",28.77,31.80,0,333.63,377.22,110.6,104.9,0.526,515418.8,515418.8,2040,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490216,844383.00
08/06/2016 09:30,2,3.770,ACTIVE,214.87,352.27,59.959,1470490203,"201051344000417","219011344069620",28.29,33.30,0,333.93,375.71,107.9,102.2,0.504,506986.8,506986.8,2033,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490217,844384.00
08/06/2016 09:30,2,3.490,ACTIVE,212.61,352.57,59.975,1470490203,"274151322000083","219011344069620",28.31,37.00,0,333.03,365.80,100.0,94.6,0.407,769571.9,769571.9,2021,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490218,844385.00
08/06/2016 09:30,2,3.832,ACTIVE,213.51,358.88,59.975,1470490203,"274151322000076","219011344069620",28.96,37.00,0,334.24,368.50,112.5,106.6,0.433,820721.8,820721.8,2021,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490219,844386.00
08/06/2016 09:30,2,3.895,ACTIVE,216.22,355.28,59.981,1470490203,"201051344000868","219011344069620",28.77,27.00,0,336.94,382.03,113.4,107.5,0.517,504365.6,504365.6,2033,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490220,844387.00
08/06/2016 09:30,2,3.729,ACTIVE,212.61,351.97,59.975,1470490203,"274151322000095","219011344069620",28.88,37.30,0,333.93,368.80,109.0,103.3,0.415,812416.9,812416.9,2024,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490221,844388.00
08/06/2016 09:30,2,3.926,ACTIVE,216.90,357.08,59.986,1470490203,"201051344000988","219011344069620",28.55,28.80,0,337.84,382.63,113.5,107.6,0.544,500723.5,500723.5,2038,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490222,844389.00
08/06/2016 09:30,2,3.799,ACTIVE,215.32,350.77,59.970,1470490203,"201051344001025","219011344069620",28.73,33.00,0,334.54,376.62,110.6,104.8,0.508,514757.7,514757.7,2031,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490223,844390.00
08/06/2016 09:30,2,3.785,ACTIVE,216.90,355.58,60.012,1470490203,"201051344000458","219011344069620",29.08,29.30,0,337.84,382.33,111.5,105.7,0.544,511829.3,511829.3,2030,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490223,844391.00
08/06/2016 09:30,2,3.791,ACTIVE,217.58,357.08,59.986,1470490203,"201051344000853","219011344069620",29.38,28.00,0,339.95,381.42,112.8,107.0,0.526,510921.8,510921.8,2029,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490224,844392.00
08/06/2016 09:30,2,3.771,ACTIVE,214.87,352.87,60.023,1470490203,"201051344000685","219011344069620",28.53,30.80,0,334.24,375.71,109.0,103.3,0.530,514709.5,514709.5,2040,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490225,844393.00
08/06/2016 09:30,2,3.742,ACTIVE,215.32,352.87,59.986,1470490203,"201051344000917","219011344069620",28.75,30.30,0,333.03,376.62,109.0,103.3,0.508,511615.0,511615.0,2043,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490226,844394.00
08/06/2016 09:30,2,3.707,ACTIVE,214.64,351.67,59.949,1470490203,"201051344001145","219011344069620",28.75,30.00,0,333.33,376.01,108.0,102.3,0.495,516846.1,516846.1,2044,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490227,844395.00
08/06/2016 09:30,2,3.811,ACTIVE,215.77,352.57,59.981,1470490203,"201051344000651","219011344069620",28.57,30.30,0,333.03,376.92,110.2,104.5,0.508,509604.7,509604.7,2029,0,0,0,L,1122011218,0,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490228,844396.00
08/06/2016 09:30,2,3.543,ACTIVE,212.38,354.37,59.981,1470490203,"274151322000088","219011344069620",27.55,35.40,0,333.33,366.10,98.9,93.5,0.371,741707.1,741707.1,2020,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490229,844397.00
08/06/2016 09:30,2,2.379,ACTIVE,213.29,418.09,59.970,1470490203,"274151322000068","219011344069620",38.90,38.40,0,393.15,444.24,93.2,88.0,0.354,635345.9,635345.9,2051,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490230,844398.00
08/06/2016 09:30,2,3.766,ACTIVE,215.09,351.07,59.981,1470490203,"201051344001135","219011344069620",28.75,31.00,0,334.54,375.41,109.6,103.9,0.508,505701.1,505701.1,2032,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490231,844399.00
08/06/2016 09:30,2,3.840,ACTIVE,215.77,355.28,59.981,1470490203,"201051344000594","219011344069620",28.96,31.50,0,333.63,379.62,112.6,106.7,0.517,516225.0,516225.0,2035,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490232,844400.00
08/06/2016 09:30,2,3.867,ACTIVE,215.32,352.27,59.991,1470490203,"201051344001203","219011344069620",28.88,32.20,0,333.93,377.82,113.1,107.3,0.535,513530.1,513530.1,2037,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490232,844401.00
08/06/2016 09:30,2,3.545,ACTIVE,212.61,350.47,59.986,1470490203,"274151322000054","219011344069620",27.75,35.80,0,333.93,366.70,99.5,94.2,0.389,757149.4,757149.4,2017,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490233,844402.00
08/06/2016 09:30,2,3.895,ACTIVE,216.45,354.67,59.991,1470490203,"201051344000867","219011344069620",28.65,29.00,0,337.24,381.42,113.0,107.2,0.521,503480.0,503480.0,2031,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490234,844403.00
08/06/2016 09:30,2,3.857,ACTIVE,215.32,353.47,59.975,1470490203,"201051344001093","219011344069620",29.32,31.50,0,333.33,378.72,114.5,108.6,0.530,511001.8,511001.8,2042,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490235,844404.00
08/06/2016 09:30,2,3.826,ACTIVE,216.67,356.18,59.981,1470490203,"201051344000900","219011344069620",29.54,26.80,0,338.14,382.63,114.6,108.7,0.526,519789.0,519789.0,2034,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490237,844405.00
08/06/2016 09:30,2,3.771,ACTIVE,216.90,354.67,59.986,1470490203,"201051344000648","219011344069620",29.12,26.80,0,337.84,382.33,111.2,105.4,0.521,509648.7,509648.7,2028,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490238,844406.00
08/06/2016 09:30,2,3.795,ACTIVE,216.90,355.28,59.986,1470490203,"201051344000569","219011344069620",29.32,28.00,0,337.54,382.03,112.6,106.8,0.530,520202.4,520202.4,2030,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490239,844407.00
08/06/2016 09:30,2,3.824,ACTIVE,217.13,357.38,59.986,1470490203,"201051344000983","219011344069620",29.16,28.00,0,337.54,382.93,113.0,107.1,0.535,512293.8,512293.8,2028,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490239,844408.00
08/06/2016 09:30,2,3.850,ACTIVE,217.13,356.48,59.965,1470490203,"201051344001158","219011344069620",28.71,28.80,0,338.44,382.03,111.9,106.1,0.530,505029.5,505029.5,2036,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490240,844409.00
08/06/2016 09:30,2,3.781,ACTIVE,217.13,356.78,59.981,1470490203,"201051344000576","219011344069620",29.38,26.80,0,338.44,382.03,112.5,106.7,0.521,512331.0,512331.0,2032,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490241,844410.00
08/06/2016 09:30,2,3.480,ACTIVE,212.83,345.36,59.996,1470490203,"274151322000087","219011344069620",27.73,43.80,0,332.13,365.80,97.7,92.4,0.345,729861.1,729861.1,2040,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470490242,844411.00
08/06/2016 09:45,2,4.031,ACTIVE,213.51,348.36,59.996,1470491104,"274151322000085","219011344069620",27.19,36.80,0,333.63,369.10,111.0,105.2,0.411,757629.0,757629.0,2016,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491106,844412.00
08/06/2016 09:45,2,4.377,ACTIVE,217.13,357.98,59.965,1470491104,"201051344000633","219011344069620",28.39,32.00,0,338.14,387.74,125.9,119.6,0.597,503372.1,503372.1,2030,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491107,844413.00
08/06/2016 09:45,2,4.465,ACTIVE,217.80,359.18,59.991,1470491104,"201051344000469","219011344069620",28.37,28.30,0,338.14,389.84,128.4,122.0,0.614,505507.3,505507.3,2040,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491108,844414.00
08/06/2016 09:45,2,4.291,ACTIVE,215.77,354.07,59.986,1470491104,"201051344000646","219011344069620",28.17,34.50,0,332.73,380.52,122.4,116.2,0.575,506894.5,506894.5,2033,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491109,844415.00
08/06/2016 09:45,2,4.139,ACTIVE,213.74,361.59,59.986,1470491104,"274151322000052","219011344069620",27.95,39.50,0,333.33,370.90,117.3,111.3,0.455,776594.3,776594.3,2019,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491109,844416.00
08/06/2016 09:45,2,4.268,ACTIVE,216.67,355.28,59.970,1470491104,"201051344000585","219011344069620",28.39,34.80,0,333.93,380.82,122.7,116.5,0.570,515735.1,515735.1,2028,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491110,844417.00
08/06/2016 09:45,2,4.312,ACTIVE,215.54,354.37,59.970,1470491104,"201051344001230","219011344069620",28.49,35.40,0,332.43,381.42,124.5,118.2,0.583,510249.9,510249.9,2041,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491111,844418.00
08/06/2016 09:45,2,4.236,ACTIVE,216.90,354.97,59.975,1470491104,"201051344000582","219011344069620",28.45,32.00,0,333.33,381.73,122.0,115.9,0.561,503085.3,503085.3,2031,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491112,844419.00
08/06/2016 09:45,2,4.385,ACTIVE,215.54,354.07,59.986,1470491104,"201051344000955","219011344069620",28.35,34.00,0,332.73,381.12,125.8,119.4,0.592,516592.2,516592.2,2038,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491113,844420.00
08/06/2016 09:45,2,2.744,ACTIVE,213.74,413.89,59.981,1470491104,"274151322000094","219011344069620",38.33,39.30,0,390.74,442.44,106.0,100.3,0.407,635202.9,635202.9,2055,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491114,844421.00
08/06/2016 09:45,2,4.338,ACTIVE,217.80,358.28,60.012,1470491104,"201051344000579","219011344069620",28.75,32.60,0,335.74,387.14,126.3,120.0,0.583,519764.5,519764.5,2038,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491115,844422.00
08/06/2016 09:45,2,4.314,ACTIVE,215.77,354.37,59.986,1470491104,"201051344000890","219011344069620",28.47,36.00,0,332.13,381.42,124.4,118.1,0.570,513828.0,513828.0,2029,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491116,844423.00
08/06/2016 09:45,2,4.303,ACTIVE,216.22,355.58,59.981,1470491104,"201051344000438","219011344069620",28.51,33.80,0,333.63,382.33,124.2,118.0,0.588,515446.8,515446.8,2041,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491117,844424.00
08/06/2016 09:45,2,4.289,ACTIVE,215.77,353.77,59.981,1470491104,"201051344000417","219011344069620",27.95,36.00,0,333.03,380.52,121.5,115.3,0.583,507014.2,507014.2,2034,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491118,844425.00
08/06/2016 09:45,2,3.996,ACTIVE,213.51,346.86,59.970,1470491104,"274151322000083","219011344069620",28.15,40.20,0,332.73,370.60,113.8,107.9,0.455,769597.4,769597.4,2022,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491119,844426.00
08/06/2016 09:45,2,4.361,ACTIVE,214.41,348.36,59.970,1470491104,"274151322000076","219011344069620",28.71,39.80,0,332.73,373.01,126.8,120.5,0.491,820750.4,820750.4,2022,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491120,844427.00
08/06/2016 09:45,2,4.428,ACTIVE,216.67,356.48,59.975,1470491104,"201051344000868","219011344069620",28.45,28.30,0,334.84,386.83,127.6,121.2,0.583,504394.4,504394.4,2034,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491121,844428.00
08/06/2016 09:45,2,4.291,ACTIVE,213.29,361.59,59.970,1470491104,"274151322000095","219011344069620",28.47,40.40,0,332.73,373.01,123.5,117.3,0.468,812444.7,812444.7,2025,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491122,844429.00
08/06/2016 09:45,2,4.422,ACTIVE,217.58,357.98,59.996,1470491104,"201051344000988","219011344069620",28.43,30.30,0,337.84,387.74,127.3,120.9,0.605,500752.3,500752.3,2039,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491123,844430.00
08/06/2016 09:45,2,4.281,ACTIVE,216.45,354.07,59.975,1470491104,"201051344001025","219011344069620",28.73,35.40,0,334.24,382.03,124.6,118.4,0.566,514785.8,514785.8,2032,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491124,844431.00
08/06/2016 09:45,2,4.305,ACTIVE,217.80,357.08,59.975,1470491104,"201051344000458","219011344069620",28.88,30.30,0,338.74,386.83,126.0,119.7,0.592,511857.6,511857.6,2031,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491124,844432.00
08/06/2016 09:45,2,4.314,ACTIVE,218.26,360.38,59.981,1470491104,"201051344000853","219011344069620",29.14,29.00,0,339.04,386.53,127.4,121.0,0.601,510950.4,510950.4,2030,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491125,844433.00
08/06/2016 09:45,2,4.312,ACTIVE,215.77,354.97,59.975,1470491104,"201051344000685","219011344069620",28.11,33.00,0,333.33,381.12,122.9,116.7,0.592,514737.2,514737.2,2041,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491126,844434.00
08/06/2016 09:45,2,4.193,ACTIVE,216.45,355.28,59.970,1470491104,"201051344000917","219011344069620",28.94,32.00,0,333.33,381.42,122.9,116.7,0.575,511642.7,511642.7,2044,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491127,844435.00
08/06/2016 09:45,2,4.215,ACTIVE,215.77,353.47,59.959,1470491104,"201051344001145","219011344069620",28.53,32.20,0,334.24,380.82,121.8,115.6,0.566,516873.6,516873.6,2045,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491128,844436.00
08/06/2016 09:45,2,4.320,ACTIVE,216.90,355.58,59.975,1470491104,"201051344000651","219011344069620",28.31,32.00,0,333.93,383.83,124.0,117.7,0.570,509632.7,509632.7,2030,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491129,844437.00
08/06/2016 09:45,2,4.074,ACTIVE,213.51,356.18,59.933,1470491104,"274151322000088","219011344069620",27.00,37.00,0,332.43,370.30,111.4,105.6,0.420,741732.2,741732.2,2021,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491130,844438.00
08/06/2016 09:45,2,2.668,ACTIVE,214.19,417.49,59.965,1470491104,"274151322000068","219011344069620",38.88,41.00,0,391.94,442.74,105.3,99.7,0.407,635369.6,635369.6,2052,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491131,844439.00
08/06/2016 09:45,2,4.299,ACTIVE,216.22,354.07,59.970,1470491104,"201051344001135","219011344069620",28.27,32.40,0,333.33,380.82,123.1,116.9,0.579,505728.9,505728.9,2033,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491132,844440.00
08/06/2016 09:45,2,4.395,ACTIVE,216.22,356.78,59.981,1470491104,"201051344000594","219011344069620",28.35,34.30,0,333.93,386.23,126.2,119.9,0.579,516253.6,516253.6,2036,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491133,844441.00
08/06/2016 09:45,2,4.336,ACTIVE,216.67,356.18,59.959,1470491104,"201051344001203","219011344069620",28.90,34.00,0,334.24,382.93,126.9,120.5,0.597,513558.8,513558.8,2038,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491134,844442.00
08/06/2016 09:45,2,4.043,ACTIVE,213.74,346.86,59.970,1470491104,"274151322000054","219011344069620",27.39,38.40,0,333.03,371.81,112.0,106.2,0.429,757174.7,757174.7,2018,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491135,844443.00
08/06/2016 09:45,2,4.412,ACTIVE,216.90,357.98,59.986,1470491104,"201051344000867","219011344069620",28.37,30.50,0,335.14,386.23,126.8,120.5,0.583,503508.7,503508.7,2032,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491135,844444.00
08/06/2016 09:45,2,4.379,ACTIVE,216.45,356.48,59.965,1470491104,"201051344001093","219011344069620",28.92,34.00,0,333.33,383.83,128.3,121.9,0.583,511030.9,511030.9,2043,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491137,844445.00
08/06/2016 09:45,2,4.340,ACTIVE,217.35,359.78,59.965,1470491104,"201051344000900","219011344069620",29.36,28.30,0,337.54,387.74,129.2,122.7,0.592,519818.1,519818.1,2035,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491137,844446.00
08/06/2016 09:45,2,4.289,ACTIVE,217.58,358.28,59.975,1470491104,"201051344000648","219011344069620",28.77,29.30,0,336.94,386.83,125.0,118.7,0.583,509677.0,509677.0,2029,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491138,844447.00
08/06/2016 09:45,2,4.240,ACTIVE,217.58,357.98,59.938,1470491104,"201051344000569","219011344069620",29.52,29.30,0,335.44,387.14,126.8,120.5,0.588,520231.1,520231.1,2031,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491139,844448.00
08/06/2016 09:45,2,4.330,ACTIVE,217.80,356.18,59.965,1470491104,"201051344000983","219011344069620",29.04,29.80,0,336.94,387.74,127.2,120.9,0.597,512322.6,512322.6,2029,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491140,844449.00
08/06/2016 09:45,2,4.387,ACTIVE,217.80,357.98,59.996,1470491104,"201051344001158","219011344069620",28.19,31.00,0,338.44,386.53,125.2,119.0,0.583,505057.9,505057.9,2037,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491141,844450.00
08/06/2016 09:45,2,4.258,ACTIVE,217.80,358.88,59.991,1470491104,"201051344000576","219011344069620",29.30,28.00,0,337.84,387.14,126.3,120.0,0.610,512359.7,512359.7,2033,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491142,844451.00
08/06/2016 09:45,2,3.973,ACTIVE,213.51,359.48,59.970,1470491104,"274151322000087","219011344069620",27.37,46.60,0,331.83,370.60,110.1,104.3,0.407,729885.9,729885.9,2041,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491143,844452.00
08/06/2016 09:45,2,4.340,ACTIVE,217.80,358.28,60.012,1470491104,"201051344000645","219011344069620",28.80,30.00,0,338.14,386.53,126.6,120.3,0.583,511927.7,511927.7,2032,0,0,0,L,1122011218,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470491144,844453.00
08/06/2016 10:00,2,0.900,ACTIVE,213.74,345.66,60.007,1470492003,"201051344000645","219011344069620",26.86,30.00,0,321.91,395.85,24.5,21.7,0.190,511955.9,511955.9,2033,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492005,844454.00
08/06/2016 10:00,2,0.824,ACTIVE,212.38,342.35,59.970,1470492003,"274151322000085","219011344069620",25.47,37.50,0,331.83,381.12,21.2,18.6,0.133,757654.9,757654.9,2017,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492006,844455.00
08/06/2016 10:00,2,0.912,ACTIVE,213.74,347.16,59.933,1470492003,"201051344000633","219011344069620",26.70,32.60,0,321.31,397.66,24.7,21.9,0.194,503401.5,503401.5,2031,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492006,844456.00
08/06/2016 10:00,2,0.918,ACTIVE,213.51,345.96,59.959,1470492003,"201051344000469","219011344069620",27.06,29.00,0,318.30,397.66,25.2,22.4,0.199,505537.2,505537.2,2041,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492007,844457.00
08/06/2016 10:00,2,0.916,ACTIVE,212.38,342.65,59.954,1470492003,"201051344000646","219011344069620",26.44,35.40,0,316.80,390.74,24.5,21.7,0.194,506923.1,506923.1,2034,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492008,844458.00
08/06/2016 10:00,2,0.863,ACTIVE,211.93,341.75,59.965,1470492003,"274151322000052","219011344069620",26.48,39.80,0,329.13,379.02,23.2,20.4,0.137,776621.7,776621.7,2020,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492009,844459.00
08/06/2016 10:00,2,0.951,ACTIVE,213.06,344.45,59.959,1470492003,"201051344000585","219011344069620",26.66,35.60,0,321.01,394.05,25.7,22.9,0.190,515763.7,515763.7,2029,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492010,844460.00
08/06/2016 10:00,2,0.871,ACTIVE,212.61,342.05,59.986,1470492003,"201051344001230","219011344069620",26.24,36.00,0,318.91,390.14,23.2,20.5,0.177,510278.8,510278.8,2042,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492011,844461.00
08/06/2016 10:00,2,0.877,ACTIVE,213.06,343.55,59.996,1470492003,"201051344000582","219011344069620",26.16,32.40,0,321.01,394.95,23.3,20.5,0.177,503113.5,503113.5,2032,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492012,844462.00
08/06/2016 10:00,2,0.932,ACTIVE,212.38,343.25,59.959,1470492003,"201051344000955","219011344069620",26.34,34.80,0,318.30,390.74,24.9,22.1,0.194,516621.4,516621.4,2039,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492013,844463.00
08/06/2016 10:00,2,0.545,ACTIVE,212.16,379.92,59.965,1470492003,"274151322000094","219011344069620",35.50,39.50,0,333.93,444.54,19.8,17.2,0.128,635227.6,635227.6,2056,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492014,844464.00
08/06/2016 10:00,2,0.930,ACTIVE,213.29,345.06,59.965,1470492003,"201051344000579","219011344069620",26.92,33.80,0,320.71,396.45,25.4,22.6,0.190,519793.8,519793.8,2039,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492015,844465.00
08/06/2016 10:00,2,0.898,ACTIVE,212.61,342.65,59.954,1470492003,"201051344000890","219011344069620",26.56,37.30,0,319.81,391.04,24.2,21.4,0.181,513856.8,513856.8,2030,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492016,844466.00
08/06/2016 10:00,2,0.869,ACTIVE,212.83,343.55,59.970,1470492003,"201051344000438","219011344069620",27.15,34.30,0,320.11,406.37,24.0,21.2,0.190,515475.6,515475.6,2042,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492017,844467.00
08/06/2016 10:00,2,0.895,ACTIVE,212.83,342.95,59.959,1470492003,"201051344000417","219011344069620",26.38,37.30,0,320.41,399.76,23.9,21.2,0.186,507042.3,507042.3,2035,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492018,844468.00
08/06/2016 10:00,2,0.807,ACTIVE,211.93,344.15,59.965,1470492003,"274151322000083","219011344069620",26.40,40.40,0,331.23,378.12,21.6,18.9,0.150,769623.8,769623.8,2023,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492019,844469.00
08/06/2016 10:00,2,0.867,ACTIVE,212.38,345.96,59.959,1470492003,"274151322000076","219011344069620",27.08,39.50,0,331.53,380.82,23.8,21.0,0.150,820779.7,820779.7,2023,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492020,844470.00
08/06/2016 10:00,2,0.910,ACTIVE,213.29,345.06,59.933,1470492003,"201051344000868","219011344069620",26.78,29.00,0,320.41,396.15,24.7,21.9,0.190,504423.8,504423.8,2035,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492021,844471.00
08/06/2016 10:00,2,0.830,ACTIVE,211.70,343.85,59.970,1470492003,"274151322000095","219011344069620",26.90,40.40,0,330.63,379.92,22.6,19.9,0.146,812473.3,812473.3,2026,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492022,844472.00
08/06/2016 10:00,2,0.885,ACTIVE,213.29,346.86,59.959,1470492003,"201051344000988","219011344069620",26.44,31.30,0,321.31,397.96,23.7,21.0,0.190,500781.5,500781.5,2040,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492023,844473.00
08/06/2016 10:00,2,0.891,ACTIVE,212.61,342.35,59.938,1470492003,"201051344001025","219011344069620",26.58,36.30,0,320.41,394.35,24.0,21.3,0.181,514814.5,514814.5,2033,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492023,844474.00
08/06/2016 10:00,2,0.877,ACTIVE,213.29,345.06,59.944,1470492003,"201051344000458","219011344069620",27.27,31.00,0,321.31,398.86,24.2,21.5,0.190,511886.5,511886.5,2032,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492024,844475.00
08/06/2016 10:00,2,0.889,ACTIVE,214.19,346.56,59.970,1470492003,"201051344000853","219011344069620",27.14,29.30,0,324.62,399.76,24.4,21.7,0.190,510979.6,510979.6,2031,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492025,844476.00
08/06/2016 10:00,2,0.832,ACTIVE,213.06,343.55,59.954,1470492003,"201051344000685","219011344069620",26.46,33.30,0,317.40,393.45,22.3,19.6,0.186,514765.4,514765.4,2042,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492026,844477.00
08/06/2016 10:00,2,0.818,ACTIVE,212.83,342.65,60.012,1470492003,"201051344000917","219011344069620",27.10,32.60,0,320.41,394.95,22.5,19.8,0.168,511670.9,511670.9,2045,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492027,844478.00
08/06/2016 10:00,2,0.834,ACTIVE,213.06,343.25,59.970,1470492003,"201051344001145","219011344069620",26.96,32.60,0,321.31,393.15,22.8,20.1,0.164,516901.6,516901.6,2046,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492028,844479.00
08/06/2016 10:00,2,0.850,ACTIVE,213.06,344.15,59.938,1470492003,"201051344000651","219011344069620",26.76,33.00,0,320.41,394.65,23.1,20.4,0.181,509661.0,509661.0,2031,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492029,844480.00
08/06/2016 10:00,2,0.783,ACTIVE,211.70,343.85,59.965,1470492003,"274151322000088","219011344069620",25.43,37.80,0,330.63,379.92,20.2,17.6,0.124,741757.6,741757.6,2022,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492030,844481.00
08/06/2016 10:00,2,0.555,ACTIVE,212.61,382.93,59.965,1470492003,"274151322000068","219011344069620",35.50,40.00,0,333.93,448.45,19.9,17.3,0.124,635393.8,635393.8,2053,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492031,844482.00
08/06/2016 10:00,2,0.916,ACTIVE,212.61,341.75,59.944,1470492003,"201051344001135","219011344069620",26.60,33.30,0,318.30,394.65,24.7,21.9,0.186,505757.0,505757.0,2034,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492032,844483.00
08/06/2016 10:00,2,0.873,ACTIVE,212.83,344.45,59.986,1470492003,"201051344000594","219011344069620",26.98,34.80,0,321.61,396.45,23.9,21.1,0.186,516282.3,516282.3,2037,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492033,844484.00
08/06/2016 10:00,2,0.879,ACTIVE,212.83,342.95,59.975,1470492003,"201051344001203","219011344069620",26.80,35.40,0,320.71,396.15,23.9,21.1,0.181,513587.7,513587.7,2039,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492033,844485.00
08/06/2016 10:00,2,0.803,ACTIVE,211.93,341.45,59.975,1470492003,"274151322000054","219011344069620",25.62,38.60,0,330.03,379.92,20.8,18.2,0.133,757200.1,757200.1,2019,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492034,844486.00
08/06/2016 10:00,2,0.898,ACTIVE,213.51,344.76,59.991,1470492003,"201051344000867","219011344069620",26.72,31.50,0,321.91,394.95,24.4,21.6,0.181,503537.5,503537.5,2033,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492035,844487.00
08/06/2016 10:00,2,0.848,ACTIVE,212.83,343.25,60.018,1470492003,"201051344001093","219011344069620",26.98,34.50,0,321.01,403.67,23.2,20.4,0.177,511059.9,511059.9,2044,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492036,844488.00
08/06/2016 10:00,2,0.877,ACTIVE,213.29,345.36,59.981,1470492003,"201051344000900","219011344069620",27.25,28.30,0,321.31,397.35,24.2,21.4,0.190,519847.4,519847.4,2036,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492037,844489.00
08/06/2016 10:00,2,0.881,ACTIVE,213.74,345.06,59.981,1470492003,"201051344000648","219011344069620",27.06,29.50,0,320.71,396.45,24.2,21.4,0.190,509705.2,509705.2,2030,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492038,844490.00
08/06/2016 10:00,2,0.896,ACTIVE,213.51,345.66,59.975,1470492003,"201051344000569","219011344069620",27.47,29.50,0,321.01,396.75,25.0,22.2,0.194,520259.8,520259.8,2032,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492039,844491.00
08/06/2016 10:00,2,0.908,ACTIVE,213.51,345.06,59.981,1470492003,"201051344000983","219011344069620",27.73,29.80,0,321.01,397.66,25.5,22.7,0.194,512351.3,512351.3,2030,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492040,844492.00
08/06/2016 10:00,2,0.912,ACTIVE,213.51,345.06,59.970,1470492003,"201051344001158","219011344069620",26.10,31.80,0,323.41,397.05,24.1,21.4,0.190,505086.2,505086.2,2038,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492041,844493.00
08/06/2016 10:00,2,0.895,ACTIVE,213.74,346.56,59.981,1470492003,"201051344000576","219011344069620",26.96,28.50,0,320.41,397.05,24.4,21.7,0.194,512388.2,512388.2,2034,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492042,844494.00
08/06/2016 10:00,2,0.803,ACTIVE,212.16,340.55,59.981,1470492003,"274151322000087","219011344069620",25.82,45.50,0,331.83,381.12,21.0,18.3,0.119,729910.7,729910.7,2042,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492043,844495.00
08/06/2016 10:15,2,5.281,ACTIVE,218.03,361.29,59.965,1470492903,"201051344000645","219011344069620",28.25,31.50,0,323.72,396.15,150.9,143.8,0.689,511988.5,511988.5,2034,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492905,844496.00
08/06/2016 10:15,2,4.881,ACTIVE,213.51,348.96,59.938,1470492903,"274151322000085","219011344069620",26.70,40.20,0,332.13,379.92,132.0,125.5,0.513,757683.1,757683.1,2018,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492905,844497.00
08/06/2016 10:15,2,5.230,ACTIVE,217.35,360.08,59.965,1470492903,"201051344000633","219011344069620",28.33,34.50,0,323.11,400.36,150.1,142.9,0.712,503433.9,503433.9,2032,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492906,844498.00
08/06/2016 10:15,2,5.312,ACTIVE,218.48,362.19,59.970,1470492903,"201051344000469","219011344069620",28.43,29.50,0,319.51,397.96,153.1,145.8,0.729,505570.3,505570.3,2042,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492907,844499.00
08/06/2016 10:15,2,5.088,ACTIVE,215.54,356.18,59.965,1470492903,"201051344000646","219011344069620",28.41,37.30,0,320.11,398.86,146.3,139.3,0.694,506954.7,506954.7,2035,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492908,844500.00
08/06/2016 10:15,2,4.977,ACTIVE,213.51,362.49,59.970,1470492903,"274151322000052","219011344069620",27.81,43.00,0,329.73,378.42,140.2,133.4,0.552,776651.8,776651.8,2021,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492909,844501.00
08/06/2016 10:15,2,5.170,ACTIVE,216.67,357.08,60.007,1470492903,"201051344000585","219011344069620",28.15,36.50,0,320.41,391.64,147.5,140.4,0.676,515795.5,515795.5,2030,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492910,844502.00
08/06/2016 10:15,2,5.156,ACTIVE,215.54,354.37,59.965,1470492903,"201051344001230","219011344069620",28.45,37.80,0,321.91,389.54,148.4,141.3,0.694,510310.8,510310.8,2043,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492911,844503.00
08/06/2016 10:15,2,5.107,ACTIVE,216.90,359.18,60.007,1470492903,"201051344000582","219011344069620",28.21,33.00,0,321.01,404.57,145.9,138.9,0.667,503145.1,503145.1,2033,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492912,844504.00
08/06/2016 10:15,2,5.180,ALERT,215.54,357.38,59.959,1470492903,"201051344000955","219011344069620",28.41,36.30,0,302.68,397.35,149.0,141.9,0.712,516653.7,516653.7,2040,0,0,0,L,1122011218,0,123.36,122.91,0002,31,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492914,844505.00
08/06/2016 10:15,2,3.318,ACTIVE,213.51,410.58,59.959,1470492903,"274151322000094","219011344069620",38.39,42.80,0,333.03,445.75,128.7,122.3,0.495,635255.0,635255.0,2057,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492914,844506.00
08/06/2016 10:15,2,5.244,ACTIVE,218.26,361.29,59.986,1470492903,"201051344000579","219011344069620",28.33,35.20,0,322.81,395.55,150.4,143.3,0.703,519826.6,519826.6,2040,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492915,844507.00
08/06/2016 10:15,2,5.219,ACTIVE,215.77,356.18,59.970,1470492903,"201051344000890","219011344069620",28.07,39.30,0,321.01,389.54,148.3,141.2,0.685,513889.1,513889.1,2031,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492916,844508.00
