ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 10:15,2,5.205,ACTIVE,216.45,357.68,59.975,1470492903,"201051344000438","219011344069620",28.07,36.00,0,320.41,392.25,147.8,140.8,0.707,515507.7,515507.7,2043,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492917,844509.00
08/06/2016 10:15,2,5.105,ACTIVE,216.00,355.28,59.959,1470492903,"201051344000417","219011344069620",28.07,39.30,0,320.71,409.68,145.2,138.2,0.698,507073.9,507073.9,2036,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492918,844510.00
08/06/2016 10:15,2,4.850,ACTIVE,213.06,355.28,59.981,1470492903,"274151322000083","219011344069620",27.89,44.30,0,330.33,378.72,136.8,130.1,0.548,769653.4,769653.4,2024,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492919,844511.00
08/06/2016 10:15,2,5.248,ACTIVE,214.19,353.47,59.933,1470492903,"274151322000076","219011344069620",28.39,43.20,0,330.63,379.02,150.8,143.6,0.588,820812.5,820812.5,2024,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492920,844512.00
08/06/2016 10:15,2,5.303,ACTIVE,217.13,359.78,59.970,1470492903,"201051344000868","219011344069620",28.37,30.30,0,322.21,394.65,152.3,145.1,0.712,504457.2,504457.2,2036,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492921,844513.00
08/06/2016 10:15,2,5.172,ACTIVE,213.29,350.77,59.975,1470492903,"274151322000095","219011344069620",28.25,44.00,0,330.63,378.42,147.9,140.9,0.566,812505.4,812505.4,2027,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492922,844514.00
08/06/2016 10:15,2,5.256,ACTIVE,218.26,360.99,59.970,1470492903,"201051344000988","219011344069620",28.45,32.60,0,321.61,397.35,151.5,144.3,0.707,500814.8,500814.8,2041,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492923,844515.00
08/06/2016 10:15,2,5.242,ACTIVE,216.45,356.78,59.975,1470492903,"201051344001025","219011344069620",28.15,38.20,0,321.91,391.64,149.4,142.3,0.676,514847.1,514847.1,2034,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492924,844516.00
08/06/2016 10:15,2,5.186,ACTIVE,218.26,360.38,59.996,1470492903,"201051344000458","219011344069620",28.73,31.80,0,324.92,395.85,150.9,143.8,0.720,511919.6,511919.6,2033,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492925,844517.00
08/06/2016 10:15,2,5.215,ACTIVE,218.71,362.49,60.007,1470492903,"201051344000853","219011344069620",28.86,31.50,0,324.62,395.55,152.4,145.2,0.716,511013.1,511013.1,2032,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492926,844518.00
08/06/2016 10:15,2,5.123,ACTIVE,215.77,357.08,59.944,1470492903,"201051344000685","219011344069620",28.37,35.20,0,318.91,392.55,147.2,140.1,0.707,514797.7,514797.7,2043,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492927,844519.00
08/06/2016 10:15,2,5.160,ACTIVE,216.67,356.78,59.970,1470492903,"201051344000917","219011344069620",28.21,34.30,0,321.01,391.94,147.4,140.3,0.689,511703.2,511703.2,2046,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492928,844520.00
08/06/2016 10:15,2,5.123,ACTIVE,216.00,356.78,59.975,1470492903,"201051344001145","219011344069620",28.17,33.80,0,322.21,391.34,146.2,139.1,0.667,516933.7,516933.7,2047,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492929,844521.00
08/06/2016 10:15,2,5.229,ACTIVE,216.90,357.98,59.965,1470492903,"201051344000651","219011344069620",28.09,34.50,0,320.41,396.45,148.6,141.5,0.685,509693.7,509693.7,2032,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492930,844522.00
08/06/2016 10:15,2,4.904,ACTIVE,213.29,357.08,59.965,1470492903,"274151322000088","219011344069620",26.80,41.00,0,331.23,379.62,133.0,126.5,0.499,741786.8,741786.8,2023,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492931,844523.00
08/06/2016 10:15,2,3.279,ACTIVE,214.19,419.30,59.959,1470492903,"274151322000068","219011344069620",38.66,43.00,0,336.04,446.35,128.9,122.5,0.491,635421.7,635421.7,2054,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492932,844524.00
08/06/2016 10:15,2,5.242,ACTIVE,216.45,356.48,59.970,1470492903,"201051344001135","219011344069620",27.73,35.20,0,320.71,391.94,147.1,140.0,0.681,505789.6,505789.6,2035,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492933,844525.00
08/06/2016 10:15,2,5.221,ACTIVE,216.67,358.88,60.007,1470492903,"201051344000594","219011344069620",28.39,37.00,0,315.90,412.68,150.1,142.9,0.685,516315.6,516315.6,2038,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492934,844526.00
08/06/2016 10:15,2,5.279,ALERT,216.90,357.98,60.002,1470492903,"201051344001203","219011344069620",28.31,36.80,0,303.28,398.26,151.4,144.2,0.716,513621.1,513621.1,2040,0,0,0,L,1122011218,0,124.49,123.14,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492935,844527.00
08/06/2016 10:15,2,4.916,ACTIVE,213.51,348.36,59.954,1470492903,"274151322000054","219011344069620",26.86,42.00,0,329.73,380.52,133.7,127.1,0.513,757229.7,757229.7,2020,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492936,844528.00
08/06/2016 10:15,2,5.309,ACTIVE,217.35,359.18,59.933,1470492903,"201051344000867","219011344069620",28.17,33.30,0,322.21,393.75,151.4,144.3,0.689,503571.3,503571.3,2034,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492937,844529.00
08/06/2016 10:15,2,5.256,ACTIVE,216.67,358.58,59.996,1470492903,"201051344001093","219011344069620",28.61,35.60,0,322.81,408.18,152.3,145.1,0.703,511093.7,511093.7,2045,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492938,844530.00
08/06/2016 10:15,2,5.279,ACTIVE,217.80,362.79,59.975,1470492903,"201051344000900","219011344069620",28.92,30.00,0,321.01,396.75,154.7,147.3,0.703,519881.8,519881.8,2037,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492939,844531.00
08/06/2016 10:15,2,5.201,ACTIVE,217.80,360.69,59.975,1470492903,"201051344000648","219011344069620",28.37,30.50,0,321.01,395.55,149.5,142.3,0.698,509738.6,509738.6,2031,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492940,844532.00
08/06/2016 10:15,2,5.207,ACTIVE,218.03,360.08,59.954,1470492903,"201051344000569","219011344069620",28.86,30.80,0,323.11,394.35,152.3,145.0,0.698,520293.9,520293.9,2033,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492941,844533.00
08/06/2016 10:15,2,5.211,ACTIVE,218.03,360.69,60.007,1470492903,"201051344000983","219011344069620",28.88,31.50,0,322.21,399.16,152.4,145.2,0.716,512385.4,512385.4,2031,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492942,844534.00
08/06/2016 10:15,2,5.307,ACTIVE,218.03,361.89,59.965,1470492903,"201051344001158","219011344069620",27.79,33.00,0,323.11,397.66,149.3,142.2,0.694,505119.7,505119.7,2039,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492943,844535.00
08/06/2016 10:15,2,4.855,ACTIVE,213.51,363.39,59.975,1470492903,"274151322000087","219011344069620",26.80,49.00,0,329.73,376.62,131.7,125.2,0.482,729940.0,729940.0,2043,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492945,844536.00
08/06/2016 10:15,2,5.260,ACTIVE,218.26,361.59,59.991,1470492903,"201051344000576","219011344069620",28.45,30.00,0,324.32,396.45,151.5,144.3,0.707,512422.3,512422.3,2035,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470492946,844537.00
08/06/2016 10:30,2,5.787,ACTIVE,218.71,363.09,59.970,1470493803,"201051344000645","219011344069620",28.15,32.40,0,337.84,397.35,165.0,157.3,0.756,512025.9,512025.9,2035,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493804,844538.00
08/06/2016 10:30,2,5.395,ACTIVE,213.96,349.86,59.965,1470493803,"274151322000085","219011344069620",26.22,41.80,0,332.73,377.22,143.3,136.4,0.552,757715.5,757715.5,2019,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493805,844539.00
08/06/2016 10:30,2,5.705,ACTIVE,217.80,362.79,60.002,1470493803,"201051344000633","219011344069620",28.33,36.00,0,337.54,397.05,163.6,156.0,0.773,503471.0,503471.0,2033,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493806,844540.00
08/06/2016 10:30,2,5.805,ACTIVE,218.93,363.69,59.975,1470493803,"201051344000469","219011344069620",28.51,30.00,0,336.94,399.16,167.6,159.8,0.800,505608.2,505608.2,2043,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493807,844541.00
08/06/2016 10:30,2,5.646,ACTIVE,216.00,359.18,59.938,1470493803,"201051344000646","219011344069620",28.03,38.80,0,333.33,394.65,160.3,152.8,0.760,506990.9,506990.9,2036,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493808,844542.00
08/06/2016 10:30,2,5.449,ACTIVE,213.74,362.19,59.965,1470493803,"274151322000052","219011344069620",27.75,44.80,0,332.43,379.32,153.1,145.8,0.597,776686.4,776686.4,2022,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493809,844543.00
08/06/2016 10:30,2,5.713,ACTIVE,217.13,359.78,59.991,1470493803,"201051344000585","219011344069620",27.95,37.80,0,337.54,396.45,161.7,154.1,0.760,515832.1,515832.1,2031,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493809,844544.00
08/06/2016 10:30,2,5.691,ACTIVE,215.77,356.78,59.975,1470493803,"201051344001230","219011344069620",28.13,38.40,0,332.13,392.25,162.2,154.6,0.756,510347.5,510347.5,2044,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493810,844545.00
08/06/2016 10:30,2,5.596,ACTIVE,217.35,360.99,59.986,1470493803,"201051344000582","219011344069620",28.19,35.20,0,338.14,397.35,159.7,152.2,0.734,503181.1,503181.1,2034,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493811,844546.00
08/06/2016 10:30,2,5.758,ACTIVE,216.22,358.88,59.965,1470493803,"201051344000955","219011344069620",27.91,38.00,0,336.94,393.15,162.7,155.1,0.773,516690.5,516690.5,2042,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493812,844547.00
08/06/2016 10:30,2,3.713,ACTIVE,213.74,403.67,59.965,1470493803,"274151322000094","219011344069620",37.33,44.30,0,386.83,446.05,140.7,133.8,0.548,635286.7,635286.7,2058,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493813,844548.00
08/06/2016 10:30,2,5.785,ACTIVE,218.93,362.49,59.975,1470493803,"201051344000579","219011344069620",28.05,36.80,0,337.54,397.66,164.4,156.8,0.765,519863.7,519863.7,2041,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493814,844549.00
08/06/2016 10:30,2,5.684,ACTIVE,216.00,358.58,59.965,1470493803,"201051344000890","219011344069620",28.13,40.80,0,335.74,392.85,161.7,154.2,0.751,513925.6,513925.6,2032,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493815,844550.00
08/06/2016 10:30,2,5.748,ACTIVE,216.67,359.48,60.012,1470493803,"201051344000438","219011344069620",27.73,37.80,0,338.14,397.35,161.5,154.0,0.756,515544.2,515544.2,2044,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493816,844551.00
08/06/2016 10:30,2,5.623,ACTIVE,216.22,358.88,59.975,1470493803,"201051344000417","219011344069620",27.85,41.30,0,336.64,392.85,158.7,151.2,0.751,507109.7,507109.7,2037,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493817,844552.00
08/06/2016 10:30,2,5.391,ACTIVE,213.51,362.49,59.938,1470493803,"274151322000083","219011344069620",27.49,46.60,0,332.13,378.12,150.1,143.0,0.605,769687.3,769687.3,2025,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493817,844553.00
08/06/2016 10:30,2,5.762,ACTIVE,214.64,349.56,59.965,1470493803,"274151322000076","219011344069620",28.29,44.80,0,333.63,382.33,164.9,157.3,0.636,820849.7,820849.7,2025,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493818,844554.00
08/06/2016 10:30,2,5.814,ACTIVE,217.80,363.69,59.996,1470493803,"201051344000868","219011344069620",28.41,31.00,0,338.14,398.26,167.3,159.6,0.760,504494.9,504494.9,2037,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493819,844555.00
08/06/2016 10:30,2,5.686,ACTIVE,213.51,355.58,59.981,1470493803,"274151322000095","219011344069620",28.11,45.30,0,331.83,381.42,161.7,154.2,0.623,812541.9,812541.9,2028,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493820,844556.00
08/06/2016 10:30,2,5.869,ACTIVE,218.93,363.39,59.975,1470493803,"201051344000988","219011344069620",27.95,33.50,0,336.94,398.86,166.1,158.4,0.769,500852.3,500852.3,2042,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493821,844557.00
08/06/2016 10:30,2,5.746,ACTIVE,216.90,359.18,59.970,1470493803,"201051344001025","219011344069620",28.21,39.00,0,338.44,397.05,164.2,156.5,0.742,514884.1,514884.1,2035,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493822,844558.00
08/06/2016 10:30,2,5.740,ACTIVE,218.93,363.39,59.970,1470493803,"201051344000458","219011344069620",28.51,33.30,0,332.13,407.87,165.8,158.1,0.782,511956.8,511956.8,2034,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493823,844559.00
08/06/2016 10:30,2,5.773,ACTIVE,219.39,363.09,59.975,1470493803,"201051344000853","219011344069620",28.69,31.80,0,341.15,401.26,167.6,159.9,0.778,511050.8,511050.8,2033,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493824,844560.00
08/06/2016 10:30,2,5.699,ACTIVE,215.77,357.98,59.981,1470493803,"201051344000685","219011344069620",27.95,36.50,0,337.54,393.45,161.2,153.7,0.778,514834.0,514834.0,2044,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493825,844561.00
08/06/2016 10:30,2,5.684,ACTIVE,216.90,359.78,59.981,1470493803,"201051344000917","219011344069620",28.17,35.60,0,337.24,397.05,162.1,154.5,0.760,511739.7,511739.7,2047,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493826,844562.00
08/06/2016 10:30,2,5.654,ACTIVE,216.00,358.58,59.975,1470493803,"201051344001145","219011344069620",28.03,35.20,0,337.84,394.65,160.5,153.0,0.738,516969.8,516969.8,2048,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493827,844563.00
08/06/2016 10:30,2,5.721,ACTIVE,217.58,361.89,59.970,1470493803,"201051344000651","219011344069620",28.11,35.80,0,338.14,397.05,162.9,155.3,0.747,509730.4,509730.4,2033,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493828,844564.00
08/06/2016 10:30,2,5.414,ACTIVE,213.74,348.36,59.965,1470493803,"274151322000088","219011344069620",26.42,42.50,0,331.83,377.22,144.8,137.8,0.544,741819.5,741819.5,2024,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493829,844565.00
08/06/2016 10:30,2,3.701,ACTIVE,214.64,412.68,59.970,1470493803,"274151322000068","219011344069620",37.49,44.80,0,385.63,448.45,141.0,134.2,0.544,635453.3,635453.3,2055,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493830,844566.00
08/06/2016 10:30,2,5.781,ACTIVE,216.90,360.08,59.970,1470493803,"201051344001135","219011344069620",27.67,36.00,0,338.14,396.15,162.0,154.4,0.751,505826.0,505826.0,2036,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493830,844567.00
08/06/2016 10:30,2,5.814,ACTIVE,217.35,360.08,59.959,1470493803,"201051344000594","219011344069620",28.07,38.80,0,337.84,398.86,165.2,157.6,0.756,516352.8,516352.8,2039,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493831,844568.00
08/06/2016 10:30,2,5.844,ACTIVE,217.35,358.88,59.965,1470493803,"201051344001203","219011344069620",28.13,38.60,0,339.04,398.56,166.5,158.7,0.782,513658.5,513658.5,2042,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493832,844569.00
08/06/2016 10:30,2,5.371,ACTIVE,214.19,352.87,59.959,1470493803,"274151322000054","219011344069620",26.90,43.80,0,332.13,378.72,146.3,139.3,0.561,757262.6,757262.6,2021,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493833,844570.00
08/06/2016 10:30,2,5.820,ACTIVE,218.03,363.09,59.965,1470493803,"201051344000867","219011344069620",28.27,33.80,0,338.44,397.66,166.6,158.9,0.765,503608.7,503608.7,2035,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493834,844571.00
08/06/2016 10:30,2,5.697,ACTIVE,217.35,360.08,59.959,1470493803,"201051344001093","219011344069620",28.88,36.80,0,338.14,397.96,166.7,159.0,0.769,511131.2,511131.2,2046,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493835,844572.00
08/06/2016 10:30,2,5.865,ACTIVE,218.71,363.99,59.986,1470493803,"201051344000900","219011344069620",28.65,30.00,0,336.94,399.46,170.2,162.3,0.778,519920.0,519920.0,2038,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493836,844573.00
08/06/2016 10:30,2,5.729,ACTIVE,218.48,361.29,59.970,1470493803,"201051344000648","219011344069620",28.37,32.20,0,338.14,402.16,164.5,156.9,0.765,509775.5,509775.5,2032,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493837,844574.00
08/06/2016 10:30,2,5.787,ACTIVE,218.93,363.09,60.007,1470493803,"201051344000569","219011344069620",28.71,32.20,0,337.54,398.86,168.2,160.5,0.778,520331.5,520331.5,2034,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493838,844575.00
08/06/2016 10:30,2,5.740,ACTIVE,218.93,362.49,59.996,1470493803,"201051344000983","219011344069620",28.92,32.00,0,337.54,399.46,168.2,160.5,0.782,512423.1,512423.1,2032,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493839,844576.00
08/06/2016 10:30,2,5.838,ACTIVE,219.16,363.09,59.975,1470493803,"201051344001158","219011344069620",27.85,34.50,0,337.54,397.96,164.7,157.1,0.760,505156.6,505156.6,2040,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493840,844577.00
08/06/2016 10:30,2,5.816,ACTIVE,219.16,364.59,59.975,1470493803,"201051344000576","219011344069620",28.45,30.80,0,337.54,399.46,167.6,159.8,0.778,512459.7,512459.7,2036,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493841,844578.00
08/06/2016 10:30,2,5.396,ACTIVE,213.96,366.70,59.970,1470493803,"274151322000087","219011344069620",26.44,52.30,0,329.43,377.52,144.4,137.4,0.530,729972.4,729972.4,2044,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470493842,844579.00
08/06/2016 10:45,2,6.535,ACTIVE,219.39,365.19,59.949,1470494703,"201051344000645","219011344069620",27.75,33.30,0,339.65,406.67,183.6,175.3,0.831,512066.8,512066.8,2036,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494704,844580.00
08/06/2016 10:45,2,5.854,ACTIVE,213.74,367.90,59.981,1470494703,"274151322000085","219011344069620",25.54,44.30,0,333.33,380.22,151.3,144.1,0.579,757750.7,757750.7,2020,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494705,844581.00
08/06/2016 10:45,2,4.824,ACTIVE,216.90,358.88,59.975,1470494703,"201051344000633","219011344069620",27.67,37.50,0,336.94,403.07,135.1,128.5,0.636,503511.6,503511.6,2034,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494706,844582.00
08/06/2016 10:45,2,4.125,ACTIVE,217.13,356.18,59.970,1470494703,"201051344000469","219011344069620",27.85,32.00,0,338.44,408.48,116.5,110.5,0.570,505649.7,505649.7,2044,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494707,844583.00
08/06/2016 10:45,2,6.182,ACTIVE,215.77,357.68,59.975,1470494703,"201051344000646","219011344069620",25.70,40.40,0,335.14,400.66,161.1,153.5,0.782,507030.4,507030.4,2037,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494708,844584.00
08/06/2016 10:45,2,5.471,ACTIVE,213.74,354.37,59.975,1470494703,"274151322000052","219011344069620",25.50,47.50,0,332.13,383.53,141.3,134.5,0.535,776724.0,776724.0,2023,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494709,844585.00
08/06/2016 10:45,2,6.289,ACTIVE,217.58,360.38,59.981,1470494703,"201051344000585","219011344069620",27.51,40.20,0,337.24,400.96,175.3,167.3,0.831,515871.9,515871.9,2032,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494710,844586.00
08/06/2016 10:45,2,6.111,ACTIVE,215.77,359.18,59.986,1470494703,"201051344001230","219011344069620",27.57,40.40,0,333.93,396.75,170.5,162.7,0.787,510387.5,510387.5,2045,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494710,844587.00
08/06/2016 10:45,2,6.137,ACTIVE,217.58,361.29,59.970,1470494703,"201051344000582","219011344069620",27.71,36.50,0,337.84,402.77,172.2,164.3,0.791,503220.5,503220.5,2035,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494711,844588.00
08/06/2016 10:45,2,6.289,ACTIVE,216.45,359.48,59.954,1470494703,"201051344000955","219011344069620",27.67,40.00,0,335.14,399.16,176.1,168.1,0.831,516730.6,516730.6,2043,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494712,844589.00
08/06/2016 10:45,2,3.799,ACTIVE,213.74,424.71,59.975,1470494703,"274151322000094","219011344069620",38.92,46.00,0,385.03,445.75,150.7,143.5,0.583,635321.3,635321.3,2059,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494713,844590.00
08/06/2016 10:45,2,6.389,ACTIVE,219.61,365.80,59.975,1470494703,"201051344000579","219011344069620",27.63,38.60,0,339.65,407.27,178.8,170.7,0.831,519904.2,519904.2,2042,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494714,844591.00
08/06/2016 10:45,2,6.385,ACTIVE,216.45,358.88,59.991,1470494703,"201051344000890","219011344069620",27.37,43.00,0,336.04,400.96,176.9,168.9,0.813,513965.5,513965.5,2033,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494715,844592.00
08/06/2016 10:45,2,6.373,ACTIVE,217.35,363.09,59.981,1470494703,"201051344000438","219011344069620",27.29,39.30,0,338.44,402.16,176.3,168.2,0.809,515584.0,515584.0,2045,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494716,844593.00
08/06/2016 10:45,2,6.209,ACTIVE,216.67,361.29,59.975,1470494703,"201051344000417","219011344069620",27.43,43.00,0,334.54,400.36,172.6,164.6,0.822,507148.7,507148.7,2038,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494717,844594.00
08/06/2016 10:45,2,5.996,ACTIVE,213.74,370.30,59.970,1470494703,"274151322000083","219011344069620",27.04,48.30,0,332.43,382.03,164.2,156.6,0.663,769724.2,769724.2,2026,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494718,844595.00
08/06/2016 10:45,2,6.396,ACTIVE,214.41,351.07,59.970,1470494703,"274151322000076","219011344069620",27.67,47.50,0,334.84,388.34,179.2,171.0,0.698,820890.2,820890.2,2026,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494719,844596.00
08/06/2016 10:45,2,6.473,ACTIVE,218.26,364.29,59.975,1470494703,"201051344000868","219011344069620",27.91,32.60,0,336.94,403.07,182.9,174.6,0.826,504536.2,504536.2,2038,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494720,844597.00
08/06/2016 10:45,2,6.301,ACTIVE,213.74,369.10,59.970,1470494703,"274151322000095","219011344069620",27.61,48.30,0,330.93,385.03,176.1,168.1,0.672,812581.8,812581.8,2029,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494721,844598.00
08/06/2016 10:45,2,6.432,ACTIVE,219.61,367.90,59.975,1470494703,"201051344000988","219011344069620",26.74,34.30,0,339.34,406.67,174.1,166.1,0.791,500892.5,500892.5,2043,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494722,844599.00
08/06/2016 10:45,2,6.408,ACTIVE,217.35,361.29,59.944,1470494703,"201051344001025","219011344069620",27.53,41.30,0,338.44,402.46,178.6,170.4,0.804,514924.5,514924.5,2036,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494723,844600.00
08/06/2016 10:45,2,6.326,ACTIVE,219.39,366.40,59.975,1470494703,"201051344000458","219011344069620",28.23,35.00,0,339.65,407.27,180.9,172.7,0.853,511997.8,511997.8,2035,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494724,844601.00
08/06/2016 10:45,2,6.430,ACTIVE,220.06,368.20,59.986,1470494703,"201051344000853","219011344069620",28.17,32.80,0,343.25,409.68,183.5,175.2,0.853,511092.3,511092.3,2034,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494725,844602.00
08/06/2016 10:45,2,6.324,ACTIVE,216.45,360.38,59.981,1470494703,"201051344000685","219011344069620",27.45,38.60,0,335.44,400.66,175.9,167.8,0.844,514873.7,514873.7,2045,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494725,844603.00
08/06/2016 10:45,2,6.266,ACTIVE,217.35,361.59,59.981,1470494703,"201051344000917","219011344069620",27.81,37.80,0,337.54,401.56,176.5,168.5,0.840,511779.6,511779.6,2048,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494726,844604.00
08/06/2016 10:45,2,6.195,ACTIVE,216.45,361.29,60.018,1470494703,"201051344001145","219011344069620",27.83,36.50,0,337.24,400.66,174.6,166.6,0.804,517009.3,517009.3,2049,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494727,844605.00
08/06/2016 10:45,2,6.322,ACTIVE,217.80,361.29,59.981,1470494703,"201051344000651","219011344069620",27.67,37.50,0,336.94,401.56,177.2,169.1,0.787,509770.4,509770.4,2034,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494728,844606.00
08/06/2016 10:45,2,5.996,ACTIVE,213.74,349.56,59.975,1470494703,"274151322000088","219011344069620",25.76,44.80,0,330.93,380.22,156.4,149.0,0.592,741854.9,741854.9,2025,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494729,844607.00
08/06/2016 10:45,2,4.082,ACTIVE,214.87,401.26,59.981,1470494703,"274151322000068","219011344069620",37.25,47.30,0,375.11,442.74,154.1,146.8,0.588,635487.9,635487.9,2056,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494730,844608.00
08/06/2016 10:45,2,6.283,ACTIVE,217.13,359.78,59.981,1470494703,"201051344001135","219011344069620",27.67,38.20,0,336.94,401.26,176.0,167.9,0.818,505865.8,505865.8,2037,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494731,844609.00
08/06/2016 10:45,2,6.426,ACTIVE,217.80,363.09,59.991,1470494703,"201051344000594","219011344069620",27.69,40.80,0,336.34,403.07,180.3,172.1,0.822,516393.4,516393.4,2040,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494732,844610.00
08/06/2016 10:45,2,6.402,ACTIVE,217.58,361.59,59.975,1470494703,"201051344001203","219011344069620",27.93,40.20,0,337.54,403.07,181.2,173.0,0.840,513699.4,513699.4,2043,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494733,844611.00
08/06/2016 10:45,2,5.996,ACTIVE,213.96,366.40,59.954,1470494703,"274151322000054","219011344069620",26.06,46.40,0,331.23,381.73,158.1,150.7,0.610,757298.4,757298.4,2022,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494734,844612.00
08/06/2016 10:45,2,6.414,ACTIVE,218.48,363.39,59.981,1470494703,"201051344000867","219011344069620",28.05,35.60,0,337.54,402.16,182.2,173.9,0.818,503649.8,503649.8,2036,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494735,844613.00
08/06/2016 10:45,2,6.355,ACTIVE,217.58,362.79,60.028,1470494703,"201051344001093","219011344069620",28.17,39.00,0,336.34,402.77,181.3,173.0,0.826,511172.2,511172.2,2047,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494736,844614.00
08/06/2016 10:45,2,6.408,ACTIVE,219.16,364.59,60.023,1470494703,"201051344000900","219011344069620",28.80,31.80,0,336.94,408.48,186.8,178.4,0.840,519962.1,519962.1,2039,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494737,844615.00
08/06/2016 10:45,2,6.400,ACTIVE,219.16,365.19,59.991,1470494703,"201051344000648","219011344069620",27.75,33.80,0,338.74,406.67,179.8,171.6,0.840,509816.1,509816.1,2033,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494738,844616.00
08/06/2016 10:45,2,6.357,ACTIVE,219.39,366.40,59.996,1470494703,"201051344000569","219011344069620",28.59,33.30,0,336.04,408.78,184.0,175.7,0.853,520373.0,520373.0,2035,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494739,844617.00
08/06/2016 10:45,2,6.344,ACTIVE,219.61,367.00,59.996,1470494703,"201051344000983","219011344069620",28.61,33.80,0,337.24,407.27,183.8,175.5,0.857,512464.5,512464.5,2033,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494740,844618.00
08/06/2016 10:45,2,6.428,ACTIVE,219.84,367.00,59.986,1470494703,"201051344001158","219011344069620",27.59,36.30,0,338.14,406.97,179.7,171.5,0.835,505197.1,505197.1,2041,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494741,844619.00
08/06/2016 10:45,2,6.416,ACTIVE,219.61,367.60,59.986,1470494703,"201051344000576","219011344069620",28.23,32.40,0,339.65,408.48,183.4,175.1,0.849,512501.1,512501.1,2037,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494741,844620.00
08/06/2016 10:45,2,5.930,ACTIVE,213.96,360.38,59.981,1470494703,"274151322000087","219011344069620",25.96,56.00,0,330.63,381.73,155.9,148.5,0.588,730007.6,730007.6,2045,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470494742,844621.00
08/06/2016 11:00,2,8.182,ACTIVE,221.19,372.71,60.012,1470495603,"201051344000645","219011344069620",27.57,34.30,0,321.91,420.20,228.4,218.6,1.043,512110.6,512110.6,2037,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495604,844622.00
08/06/2016 11:00,2,7.359,ACTIVE,215.09,360.38,60.034,1470495603,"274151322000085","219011344069620",25.13,46.80,0,329.43,391.34,187.1,178.6,0.703,757787.8,757787.8,2021,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495605,844623.00
08/06/2016 11:00,2,7.867,ACTIVE,220.06,374.51,60.002,1470495603,"201051344000633","219011344069620",27.81,38.20,0,321.31,419.60,221.4,211.8,1.030,503555.0,503555.0,2035,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495606,844624.00
08/06/2016 11:00,2,7.211,ACTIVE,220.97,369.10,60.002,1470495603,"201051344000469","219011344069620",28.45,32.80,0,316.20,422.00,207.3,198.2,0.928,505694.0,505694.0,2045,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495607,844625.00
08/06/2016 11:00,2,7.453,ACTIVE,217.58,364.59,60.007,1470495603,"201051344000646","219011344069620",27.31,42.80,0,318.61,413.29,206.0,196.9,0.981,507072.7,507072.7,2038,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495608,844626.00
08/06/2016 11:00,2,7.646,ACTIVE,215.09,352.87,60.002,1470495603,"274151322000052","219011344069620",26.82,50.20,0,326.72,396.15,207.7,198.5,0.813,776764.0,776764.0,2024,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495609,844627.00
08/06/2016 11:00,2,7.727,ACTIVE,218.93,367.30,59.991,1470495603,"201051344000585","219011344069620",27.39,42.00,0,320.71,412.08,214.4,205.0,0.994,515914.7,515914.7,2033,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495610,844628.00
08/06/2016 11:00,2,7.871,ACTIVE,217.35,364.89,59.991,1470495603,"201051344001230","219011344069620",27.55,42.00,0,317.40,414.19,219.7,210.1,1.016,510430.3,510430.3,2046,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495611,844629.00
08/06/2016 11:00,2,8.076,ACTIVE,219.16,366.10,59.996,1470495603,"201051344000582","219011344069620",26.88,37.80,0,315.90,413.89,219.8,210.2,1.003,503262.8,503262.8,2036,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495612,844630.00
08/06/2016 11:00,2,8.107,ACTIVE,218.03,366.40,59.996,1470495603,"201051344000955","219011344069620",27.00,41.30,0,319.81,414.19,221.7,212.0,1.012,516773.2,516773.2,2044,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495613,844631.00
08/06/2016 11:00,2,5.135,ACTIVE,214.87,406.07,60.002,1470495603,"274151322000094","219011344069620",37.61,48.30,0,333.63,448.45,195.9,187.2,0.751,635358.6,635358.6,2060,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495613,844632.00
08/06/2016 11:00,2,7.867,ACTIVE,221.42,370.00,60.023,1470495603,"201051344000579","219011344069620",27.21,40.00,0,319.51,420.80,216.8,207.3,0.994,519947.7,519947.7,2043,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495614,844633.00
08/06/2016 11:00,2,7.746,ACTIVE,217.35,365.80,59.986,1470495603,"201051344000890","219011344069620",27.12,44.50,0,318.00,413.89,212.7,203.3,0.963,514008.2,514008.2,2034,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495615,844634.00
08/06/2016 11:00,2,7.635,ACTIVE,218.48,367.00,59.996,1470495603,"201051344000438","219011344069620",27.33,41.30,0,318.61,413.59,211.3,202.0,0.986,515626.4,515626.4,2046,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495616,844635.00
08/06/2016 11:00,2,7.668,ACTIVE,217.80,367.00,59.991,1470495603,"201051344000417","219011344069620",26.78,45.00,0,318.61,412.68,207.9,198.8,0.977,507190.4,507190.4,2039,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495617,844636.00
08/06/2016 11:00,2,7.176,ACTIVE,214.41,353.47,59.991,1470495603,"274151322000083","219011344069620",26.96,50.40,0,330.03,394.05,195.9,187.2,0.795,769763.8,769763.8,2027,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495618,844637.00
08/06/2016 11:00,2,8.045,ACTIVE,216.00,385.93,59.981,1470495603,"274151322000076","219011344069620",27.51,50.60,0,327.62,400.36,223.9,214.2,0.879,820933.4,820933.4,2027,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495619,844638.00
08/06/2016 11:00,2,7.709,ACTIVE,219.61,368.80,59.975,1470495603,"201051344000868","219011344069620",27.81,32.60,0,320.41,420.80,217.3,207.8,0.986,504580.5,504580.5,2039,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495620,844639.00
08/06/2016 11:00,2,8.059,ACTIVE,215.09,379.02,59.981,1470495603,"274151322000095","219011344069620",27.41,51.00,0,328.22,398.26,223.6,213.9,0.853,812624.4,812624.4,2030,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495621,844640.00
08/06/2016 11:00,2,7.865,ACTIVE,221.42,374.21,59.996,1470495603,"201051344000988","219011344069620",27.75,35.80,0,318.91,419.60,221.0,211.4,1.008,500936.2,500936.2,2044,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495622,844641.00
08/06/2016 11:00,2,8.008,ACTIVE,218.93,367.90,60.018,1470495603,"201051344001025","219011344069620",27.67,43.60,0,320.41,414.49,224.3,214.6,0.999,514967.8,514967.8,2037,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495622,844642.00
08/06/2016 11:00,2,7.949,ACTIVE,221.42,371.81,60.002,1470495603,"201051344000458","219011344069620",27.85,35.40,0,318.91,420.80,224.2,214.5,1.025,512041.6,512041.6,2036,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495623,844643.00
08/06/2016 11:00,2,7.998,ACTIVE,222.10,374.51,59.991,1470495603,"201051344000853","219011344069620",28.41,34.30,0,322.21,421.10,230.0,220.1,1.061,511136.7,511136.7,2035,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495624,844644.00
08/06/2016 11:00,2,7.852,ACTIVE,217.35,369.10,59.975,1470495603,"201051344000685","219011344069620",27.41,40.00,0,317.70,413.89,217.8,208.3,1.012,514916.3,514916.3,2046,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495625,844645.00
08/06/2016 11:00,2,7.787,ACTIVE,218.93,366.10,59.959,1470495603,"201051344000917","219011344069620",27.53,38.40,0,320.41,413.89,217.0,207.5,1.025,511822.4,511822.4,2049,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495626,844646.00
08/06/2016 11:00,2,7.832,ACTIVE,217.80,366.40,59.986,1470495603,"201051344001145","219011344069620",27.53,38.60,0,322.21,413.59,218.3,208.7,0.986,517051.7,517051.7,2050,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495627,844647.00
08/06/2016 11:00,2,7.723,ACTIVE,219.39,367.60,60.002,1470495603,"201051344000651","219011344069620",27.19,39.50,0,319.81,415.09,212.5,203.2,0.950,509813.4,509813.4,2035,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495628,844648.00
08/06/2016 11:00,2,7.506,ACTIVE,214.87,353.17,59.991,1470495603,"274151322000088","219011344069620",25.52,46.80,0,327.92,392.25,194.1,185.4,0.738,741892.5,741892.5,2026,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495629,844649.00
08/06/2016 11:00,2,7.604,ACTIVE,218.48,366.10,60.007,1470495603,"201051344001135","219011344069620",27.21,39.80,0,318.91,413.29,209.6,200.4,0.968,505908.5,505908.5,2038,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495631,844650.00
08/06/2016 11:00,2,7.992,ACTIVE,219.16,367.60,59.949,1470495603,"201051344000594","219011344069620",27.57,42.50,0,319.21,418.09,223.2,213.5,1.021,516437.1,516437.1,2041,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495632,844651.00
