ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 11:00,2,8.250,ACTIVE,219.16,368.50,59.975,1470495603,"201051344001203","219011344069620",27.45,42.30,0,319.81,415.69,229.2,219.3,1.065,513743.3,513743.3,2044,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495633,844652.00
08/06/2016 11:00,2,7.518,ACTIVE,214.64,362.49,59.986,1470495603,"274151322000054","219011344069620",25.58,48.80,0,329.43,395.25,194.8,186.0,0.738,757336.4,757336.4,2023,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495634,844653.00
08/06/2016 11:00,2,7.725,ACTIVE,219.84,368.20,60.034,1470495603,"201051344000867","219011344069620",27.87,36.50,0,320.41,419.90,217.6,208.1,0.968,503694.0,503694.0,2037,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495635,844654.00
08/06/2016 11:00,2,7.875,ACTIVE,219.16,369.70,59.996,1470495603,"201051344001093","219011344069620",27.77,40.40,0,319.81,415.99,221.3,211.7,1.003,511216.1,511216.1,2048,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495636,844655.00
08/06/2016 11:00,2,5.998,ACTIVE,219.39,364.89,59.986,1470495603,"201051344000900","219011344069620",28.41,32.40,0,322.21,422.60,172.4,164.5,0.782,520007.2,520007.2,2040,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495637,844656.00
08/06/2016 11:00,2,6.139,ACTIVE,219.16,365.80,59.996,1470495603,"201051344000648","219011344069620",27.97,34.80,0,320.11,421.40,173.7,165.7,0.800,509859.6,509859.6,2034,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495637,844657.00
08/06/2016 11:00,2,5.852,ACTIVE,219.39,364.89,59.996,1470495603,"201051344000569","219011344069620",28.47,34.30,0,318.91,422.00,168.8,161.0,0.791,520417.4,520417.4,2036,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495638,844658.00
08/06/2016 11:00,2,6.391,ACTIVE,219.84,365.49,59.996,1470495603,"201051344000983","219011344069620",28.15,34.50,0,321.91,422.00,182.4,174.1,0.849,512508.9,512508.9,2034,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495640,844659.00
08/06/2016 11:00,2,6.492,ACTIVE,219.84,366.40,59.970,1470495603,"201051344001158","219011344069620",27.55,37.00,0,320.11,420.20,181.2,172.9,0.835,505240.5,505240.5,2042,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495640,844660.00
08/06/2016 11:00,2,5.484,ACTIVE,219.16,364.29,59.970,1470495603,"201051344000576","219011344069620",28.21,33.30,0,319.81,421.10,156.6,149.2,0.720,512545.3,512545.3,2038,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495641,844661.00
08/06/2016 11:00,2,6.771,ACTIVE,214.64,361.59,59.991,1470495603,"274151322000087","219011344069620",25.31,58.00,0,327.62,391.04,173.3,165.3,0.645,730045.2,730045.2,2046,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495642,844662.00
08/06/2016 11:00,2,4.135,ACTIVE,215.09,409.08,59.981,1470495603,"274151322000068","219011344069620",37.65,49.30,0,334.24,446.05,157.7,150.3,0.610,635525.8,635525.8,2057,0,0,0,L,1151911521,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470495643,844663.00
08/06/2016 11:15,2,7.533,ACTIVE,221.19,368.80,59.970,1470496503,"201051344000645","219011344069620",28.49,32.20,0,322.21,426.51,217.0,207.5,0.981,512146.3,512146.3,2038,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496504,844664.00
08/06/2016 11:15,2,3.047,ACTIVE,213.51,357.38,59.981,1470496503,"274151322000085","219011344069620",26.16,44.30,0,329.73,399.76,80.2,75.5,0.296,757816.2,757816.2,2022,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496505,844665.00
08/06/2016 11:15,2,5.451,ACTIVE,218.48,361.59,59.981,1470496503,"201051344000633","219011344069620",28.17,36.80,0,318.91,428.61,155.3,148.0,0.720,503590.0,503590.0,2036,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496506,844666.00
08/06/2016 11:15,2,6.436,ACTIVE,219.84,366.10,59.975,1470496503,"201051344000469","219011344069620",28.47,30.50,0,317.10,427.71,185.6,177.2,0.888,505729.8,505729.8,2046,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496507,844667.00
08/06/2016 11:15,2,1.848,ACTIVE,213.51,352.87,60.002,1470496503,"201051344000646","219011344069620",27.19,40.60,0,318.00,423.20,50.9,47.2,0.415,507105.5,507105.5,2039,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496508,844668.00
08/06/2016 11:15,2,1.209,ACTIVE,212.61,344.15,59.981,1470496503,"274151322000052","219011344069620",26.54,47.30,0,328.22,403.67,32.5,29.5,0.221,776794.4,776794.4,2025,0,0,0,L,1151911521,0,121.55,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496509,844669.00
08/06/2016 11:15,2,1.566,ACTIVE,213.74,351.67,59.981,1470496503,"201051344000585","219011344069620",27.79,39.30,0,320.71,427.11,44.0,40.6,0.345,515948.3,515948.3,2034,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496509,844670.00
08/06/2016 11:15,2,1.201,ACTIVE,213.06,345.96,59.981,1470496503,"201051344001230","219011344069620",27.53,40.20,0,318.30,423.20,33.5,30.4,0.274,510463.2,510463.2,2047,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496510,844671.00
08/06/2016 11:15,2,1.215,ACTIVE,213.74,347.16,59.981,1470496503,"201051344000582","219011344069620",27.33,36.50,0,318.30,429.52,33.6,30.6,0.274,503295.4,503295.4,2037,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496511,844672.00
08/06/2016 11:15,2,1.281,ACTIVE,212.83,347.16,59.975,1470496503,"201051344000955","219011344069620",26.92,39.50,0,319.21,422.90,35.0,31.8,0.283,516805.9,516805.9,2045,0,0,0,L,1122011218,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496512,844673.00
08/06/2016 11:15,2,0.770,ACTIVE,212.38,385.63,59.959,1470496503,"274151322000094","219011344069620",35.70,45.50,0,333.33,458.37,27.8,24.9,0.190,635386.5,635386.5,2061,0,0,0,L,1151911521,0,121.55,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496513,844674.00
08/06/2016 11:15,2,3.990,ACTIVE,217.58,359.78,59.986,1470496503,"201051344000579","219011344069620",22.94,38.60,0,321.01,431.62,93.1,88.0,0.460,519982.4,519982.4,2044,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496514,844675.00
08/06/2016 11:15,2,1.311,ACTIVE,213.06,346.26,59.975,1470496503,"201051344000890","219011344069620",27.23,42.30,0,319.21,423.20,36.1,33.0,0.287,514040.8,514040.8,2035,0,0,0,L,1122011218,0,122.68,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496515,844676.00
08/06/2016 11:15,2,1.281,ACTIVE,213.51,348.36,59.933,1470496503,"201051344000438","219011344069620",27.10,39.80,0,318.00,427.41,35.2,32.1,0.296,515658.7,515658.7,2047,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496516,844677.00
08/06/2016 11:15,2,1.414,ACTIVE,213.29,348.36,59.996,1470496503,"201051344000417","219011344069620",27.06,43.00,0,317.10,422.60,38.8,35.5,0.323,507222.2,507222.2,2040,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496517,844678.00
08/06/2016 11:15,2,1.143,ACTIVE,212.38,349.56,59.970,1470496503,"274151322000083","219011344069620",26.78,47.50,0,328.52,402.46,31.1,28.0,0.212,769793.3,769793.3,2028,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496518,844679.00
08/06/2016 11:15,2,1.244,ACTIVE,213.06,346.56,59.965,1470496503,"274151322000076","219011344069620",27.08,47.00,0,329.43,407.27,34.1,31.0,0.230,820965.7,820965.7,2028,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496519,844680.00
08/06/2016 11:15,2,4.645,ACTIVE,216.90,357.08,59.975,1470496503,"201051344000868","219011344069620",28.05,31.50,0,318.91,428.31,132.1,125.6,0.601,504615.9,504615.9,2040,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496519,844681.00
08/06/2016 11:15,2,1.197,ACTIVE,212.61,342.35,59.954,1470496503,"274151322000095","219011344069620",27.17,47.30,0,329.13,407.27,33.0,29.9,0.221,812656.2,812656.2,2031,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496520,844682.00
08/06/2016 11:15,2,5.779,ACTIVE,218.93,364.29,59.970,1470496503,"201051344000988","219011344069620",28.47,33.80,0,319.21,432.52,167.1,159.4,0.818,500971.0,500971.0,2045,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496521,844683.00
08/06/2016 11:15,2,3.525,ACTIVE,213.96,359.18,59.970,1470496503,"201051344001025","219011344069620",24.41,40.80,0,319.51,429.22,88.0,83.0,0.420,515000.9,515000.9,2038,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496522,844684.00
08/06/2016 11:15,2,7.354,ACTIVE,220.74,370.90,59.965,1470496503,"201051344000458","219011344069620",28.84,34.30,0,319.51,427.41,214.8,205.4,1.008,512076.9,512076.9,2037,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496523,844685.00
08/06/2016 11:15,2,7.492,ACTIVE,221.19,372.71,59.933,1470496503,"201051344000853","219011344069620",28.69,32.80,0,322.51,431.62,217.7,208.1,1.003,511172.6,511172.6,2036,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496524,844686.00
08/06/2016 11:15,2,3.180,ACTIVE,215.54,357.38,59.949,1470496503,"201051344000685","219011344069620",29.12,37.80,0,316.50,421.70,94.3,89.1,0.477,514948.2,514948.2,2047,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496525,844687.00
08/06/2016 11:15,2,5.408,ACTIVE,217.13,358.28,59.954,1470496503,"201051344000917","219011344069620",28.11,36.00,0,320.11,427.41,154.2,146.9,0.760,511854.7,511854.7,2050,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496526,844688.00
08/06/2016 11:15,2,6.584,ACTIVE,217.35,360.69,59.975,1470496503,"201051344001145","219011344069620",25.25,35.80,0,318.61,422.60,168.6,160.8,0.831,517083.5,517083.5,2051,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496527,844689.00
08/06/2016 11:15,2,7.465,ACTIVE,219.61,367.30,59.965,1470496503,"201051344000651","219011344069620",28.03,36.80,0,319.51,427.11,212.1,202.7,0.963,509845.8,509845.8,2036,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496528,844690.00
08/06/2016 11:15,2,6.924,ACTIVE,214.64,375.11,59.965,1470496503,"274151322000088","219011344069620",26.50,44.50,0,330.33,400.96,185.8,177.4,0.707,741920.2,741920.2,2027,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496529,844691.00
08/06/2016 11:15,2,4.928,ACTIVE,215.77,394.05,59.970,1470496503,"274151322000068","219011344069620",35.68,45.50,0,332.43,458.07,178.0,169.8,0.694,635552.4,635552.4,2058,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496530,844692.00
08/06/2016 11:15,2,7.268,ACTIVE,218.93,364.59,59.954,1470496503,"201051344001135","219011344069620",28.55,37.50,0,318.91,427.71,210.1,200.8,0.959,505940.9,505940.9,2039,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496531,844693.00
08/06/2016 11:15,2,7.410,ACTIVE,218.93,367.90,59.975,1470496503,"201051344000594","219011344069620",28.43,41.00,0,318.91,428.31,213.1,203.7,0.959,516471.5,516471.5,2042,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496532,844694.00
08/06/2016 11:15,2,7.496,ACTIVE,218.93,366.70,60.018,1470496503,"201051344001203","219011344069620",28.37,40.20,0,318.30,428.01,215.2,205.8,1.003,513776.6,513776.6,2045,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496532,844695.00
08/06/2016 11:15,2,6.943,ACTIVE,214.41,374.51,59.970,1470496503,"274151322000054","219011344069620",26.72,45.00,0,326.72,402.46,187.6,179.2,0.716,757364.3,757364.3,2024,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496533,844696.00
08/06/2016 11:15,2,7.396,ACTIVE,219.84,367.90,59.981,1470496503,"201051344000867","219011344069620",28.61,34.50,0,320.11,426.81,214.2,204.9,0.968,503728.9,503728.9,2038,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496534,844697.00
08/06/2016 11:15,2,7.322,ACTIVE,218.93,369.10,59.949,1470496503,"201051344001093","219011344069620",28.88,37.80,0,318.00,428.31,213.9,204.6,0.977,511249.1,511249.1,2049,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496535,844698.00
08/06/2016 11:15,2,7.387,ACTIVE,220.74,371.21,59.959,1470496503,"201051344000900","219011344069620",29.20,31.50,0,321.01,427.41,218.5,209.0,0.981,520043.7,520043.7,2041,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496536,844699.00
08/06/2016 11:15,2,7.318,ACTIVE,220.52,370.60,59.975,1470496503,"201051344000648","219011344069620",28.51,32.80,0,319.21,428.31,211.2,201.9,0.955,509894.5,509894.5,2035,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496537,844700.00
08/06/2016 11:15,2,7.375,ACTIVE,220.74,369.10,59.970,1470496503,"201051344000569","219011344069620",28.82,33.30,0,321.01,427.41,215.3,205.9,0.981,520453.4,520453.4,2037,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496538,844701.00
08/06/2016 11:15,2,7.424,ACTIVE,221.19,370.90,59.965,1470496503,"201051344000983","219011344069620",28.61,33.50,0,320.41,427.71,215.2,205.8,0.981,512544.7,512544.7,2035,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496539,844702.00
08/06/2016 11:15,2,7.443,ACTIVE,221.42,371.51,59.965,1470496503,"201051344001158","219011344069620",28.07,35.80,0,318.30,426.51,211.7,202.4,0.981,505274.9,505274.9,2043,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496540,844703.00
08/06/2016 11:15,2,7.463,ACTIVE,221.19,370.60,59.965,1470496503,"201051344000576","219011344069620",28.37,31.50,0,321.61,428.01,214.4,205.0,1.008,512581.0,512581.0,2039,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496541,844704.00
08/06/2016 11:15,2,6.896,ACTIVE,214.87,353.17,59.970,1470496503,"274151322000087","219011344069620",26.38,53.50,0,327.92,399.76,184.2,175.8,0.685,730072.7,730072.7,2047,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470496542,844705.00
08/06/2016 11:30,2,8.352,ACTIVE,221.19,372.41,59.965,1470497404,"201051344000645","219011344069620",27.63,34.30,0,320.11,426.51,233.8,223.7,1.052,512191.6,512191.6,2039,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497405,844706.00
08/06/2016 11:30,2,7.637,ACTIVE,215.32,360.38,59.954,1470497404,"274151322000085","219011344069620",25.39,47.50,0,330.63,397.05,196.2,187.4,0.747,757854.6,757854.6,2023,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497406,844707.00
08/06/2016 11:30,2,8.295,ACTIVE,220.29,370.00,59.991,1470497404,"201051344000633","219011344069620",27.61,38.20,0,321.31,427.71,231.8,221.8,1.078,503634.9,503634.9,2037,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497407,844708.00
08/06/2016 11:30,2,8.232,ACTIVE,221.87,376.01,59.959,1470497404,"201051344000469","219011344069620",28.43,31.80,0,318.30,429.52,236.9,226.7,1.100,505775.7,505775.7,2047,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497408,844709.00
08/06/2016 11:30,2,8.084,ACTIVE,218.26,367.90,59.965,1470497404,"201051344000646","219011344069620",27.41,42.50,0,318.00,421.10,224.4,214.7,1.034,507149.5,507149.5,2040,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497409,844710.00
08/06/2016 11:30,2,7.812,ACTIVE,215.32,371.21,59.959,1470497404,"274151322000052","219011344069620",26.72,53.00,0,328.22,402.46,211.6,202.3,0.826,776835.8,776835.8,2026,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497410,844711.00
08/06/2016 11:30,2,8.322,ACTIVE,219.84,369.70,59.991,1470497404,"201051344000585","219011344069620",27.27,40.00,0,318.91,421.40,229.8,219.9,1.047,515992.9,515992.9,2035,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497411,844712.00
08/06/2016 11:30,2,8.232,ACTIVE,217.80,366.70,59.949,1470497404,"201051344001230","219011344069620",27.43,41.00,0,318.30,422.00,228.8,218.9,1.056,510507.5,510507.5,2048,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497412,844713.00
08/06/2016 11:30,2,8.141,ACTIVE,219.84,369.70,59.970,1470497404,"201051344000582","219011344069620",27.53,38.20,0,316.80,424.11,226.9,217.1,1.030,503339.3,503339.3,2038,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497413,844714.00
08/06/2016 11:30,2,8.256,ACTIVE,218.26,367.90,59.970,1470497404,"201051344000955","219011344069620",27.29,40.80,0,317.70,421.40,228.2,218.3,1.061,516850.4,516850.4,2046,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497414,844715.00
08/06/2016 11:30,2,5.158,ACTIVE,215.32,425.91,59.970,1470497404,"274151322000094","219011344069620",38.09,49.80,0,334.24,459.87,199.8,190.9,0.773,635425.3,635425.3,2062,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497414,844716.00
08/06/2016 11:30,2,8.305,ACTIVE,221.87,373.01,59.965,1470497404,"201051344000579","219011344069620",27.73,39.50,0,319.21,427.71,232.9,222.9,1.065,520027.5,520027.5,2045,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497415,844717.00
08/06/2016 11:30,2,8.273,ACTIVE,218.03,364.89,59.965,1470497404,"201051344000890","219011344069620",27.33,44.30,0,318.00,421.10,228.9,219.1,1.056,514085.3,514085.3,2036,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497416,844718.00
08/06/2016 11:30,2,8.234,ACTIVE,219.16,367.60,59.954,1470497404,"201051344000438","219011344069620",27.27,41.30,0,316.20,421.10,227.5,217.7,1.061,515703.1,515703.1,2048,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497417,844719.00
08/06/2016 11:30,2,8.244,ACTIVE,218.48,367.60,59.922,1470497404,"201051344000417","219011344069620",26.94,44.50,0,318.00,419.60,224.7,214.9,1.061,507266.0,507266.0,2041,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497418,844720.00
08/06/2016 11:30,2,7.777,ACTIVE,214.87,379.92,59.965,1470497404,"274151322000083","219011344069620",26.76,54.00,0,327.02,396.45,211.0,201.7,0.853,769834.6,769834.6,2029,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497419,844721.00
08/06/2016 11:30,2,8.344,ACTIVE,216.45,382.33,59.965,1470497404,"274151322000076","219011344069620",27.21,52.80,0,329.13,407.27,229.9,220.0,0.888,821010.8,821010.8,2029,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497420,844722.00
08/06/2016 11:30,2,8.479,ACTIVE,220.06,372.41,59.944,1470497404,"201051344000868","219011344069620",27.93,32.80,0,319.21,427.71,239.6,229.4,1.083,504662.0,504662.0,2041,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497421,844723.00
08/06/2016 11:30,2,8.318,ACTIVE,214.87,370.60,59.996,1470497404,"274151322000095","219011344069620",27.15,52.50,0,325.82,400.96,228.6,218.8,0.866,812700.9,812700.9,2032,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497422,844724.00
08/06/2016 11:30,2,8.578,ACTIVE,222.10,371.51,59.938,1470497404,"201051344000988","219011344069620",27.33,35.40,0,319.21,427.11,237.2,227.1,1.087,501016.6,501016.6,2046,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497422,844725.00
08/06/2016 11:30,2,8.420,ACTIVE,219.61,369.40,59.975,1470497404,"201051344001025","219011344069620",27.59,42.80,0,318.61,421.70,235.4,225.3,1.056,515046.4,515046.4,2039,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497423,844726.00
08/06/2016 11:30,2,8.443,ACTIVE,221.87,370.60,59.965,1470497404,"201051344000458","219011344069620",27.95,35.00,0,318.30,427.11,239.0,228.7,1.105,512122.6,512122.6,2038,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497424,844727.00
08/06/2016 11:30,2,8.568,ACTIVE,222.32,376.92,59.970,1470497404,"201051344000853","219011344069620",28.07,33.80,0,323.11,427.71,243.4,233.0,1.118,511218.9,511218.9,2037,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497425,844728.00
08/06/2016 11:30,2,8.342,ACTIVE,218.03,368.80,59.970,1470497404,"201051344000685","219011344069620",27.47,39.80,0,317.10,422.00,231.9,221.9,1.100,514993.1,514993.1,2048,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497426,844729.00
08/06/2016 11:30,2,8.346,ACTIVE,219.61,368.20,59.949,1470497404,"201051344000917","219011344069620",27.69,38.60,0,318.91,421.40,234.1,224.0,1.096,511899.6,511899.6,2051,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497427,844730.00
08/06/2016 11:30,2,8.408,ACTIVE,218.26,367.00,59.970,1470497404,"201051344001145","219011344069620",27.23,38.40,0,318.61,421.10,232.0,222.0,1.021,517128.2,517128.2,2052,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497428,844731.00
08/06/2016 11:30,2,8.654,ACTIVE,220.06,371.21,59.975,1470497404,"201051344000651","219011344069620",26.88,38.60,0,319.21,426.21,235.5,225.4,1.061,509891.0,509891.0,2037,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497429,844732.00
08/06/2016 11:30,2,7.889,ACTIVE,215.09,380.82,59.959,1470497404,"274151322000088","219011344069620",25.43,49.00,0,325.82,398.56,203.1,194.1,0.773,741959.8,741959.8,2028,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497430,844733.00
08/06/2016 11:30,2,5.420,ACTIVE,216.22,426.21,59.981,1470497404,"274151322000068","219011344069620",37.33,49.80,0,335.44,461.08,204.3,195.3,0.791,635591.7,635591.7,2059,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497431,844734.00
08/06/2016 11:30,2,8.514,ACTIVE,219.61,368.80,59.954,1470497404,"201051344001135","219011344069620",27.37,39.50,0,318.61,420.50,236.0,225.9,1.078,505985.9,505985.9,2040,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497432,844735.00
08/06/2016 11:30,2,8.682,ACTIVE,219.39,371.51,59.975,1470497404,"201051344000594","219011344069620",27.35,43.20,0,317.40,425.61,240.4,230.1,1.096,516517.0,516517.0,2043,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497433,844736.00
08/06/2016 11:30,2,8.670,ACTIVE,219.84,371.21,59.970,1470497404,"201051344001203","219011344069620",27.81,40.80,0,318.30,424.71,244.1,233.7,1.131,513822.6,513822.6,2046,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497434,844737.00
08/06/2016 11:30,2,7.910,ACTIVE,215.54,378.12,59.975,1470497404,"274151322000054","219011344069620",25.54,49.80,0,326.72,397.96,204.7,195.6,0.795,757404.5,757404.5,2025,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497434,844738.00
08/06/2016 11:30,2,8.768,ACTIVE,220.74,371.51,59.986,1470497404,"201051344000867","219011344069620",27.63,36.50,0,319.81,426.81,245.3,234.9,1.100,503774.8,503774.8,2039,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497435,844739.00
08/06/2016 11:30,2,8.521,ACTIVE,219.84,370.00,59.975,1470497404,"201051344001093","219011344069620",27.79,39.00,0,319.21,423.81,239.7,229.4,1.087,511294.8,511294.8,2050,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497436,844740.00
08/06/2016 11:30,2,8.605,ACTIVE,221.42,376.01,59.975,1470497404,"201051344000900","219011344069620",28.55,32.80,0,319.81,427.41,248.6,238.1,1.096,520090.6,520090.6,2042,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497437,844741.00
08/06/2016 11:30,2,8.236,ACTIVE,221.19,373.31,59.981,1470497404,"201051344000648","219011344069620",27.91,33.80,0,318.30,428.61,232.8,222.7,1.043,509939.7,509939.7,2036,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497438,844742.00
08/06/2016 11:30,2,7.639,ACTIVE,221.42,372.11,59.975,1470497404,"201051344000569","219011344069620",28.39,34.50,0,318.61,427.11,219.7,210.1,1.016,520499.5,520499.5,2038,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497439,844743.00
08/06/2016 11:30,2,8.041,ACTIVE,221.64,373.61,59.975,1470497404,"201051344000983","219011344069620",28.01,34.30,0,319.81,427.41,228.1,218.3,1.034,512590.9,512590.9,2036,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497440,844744.00
08/06/2016 11:30,2,8.121,ACTIVE,221.19,372.41,59.981,1470497404,"201051344001158","219011344069620",27.31,36.30,0,319.21,426.51,224.3,214.6,1.025,505320.2,505320.2,2044,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497441,844745.00
08/06/2016 11:30,2,6.541,ACTIVE,220.29,366.70,59.981,1470497404,"201051344000576","219011344069620",28.15,32.80,0,320.41,427.71,186.3,177.9,0.826,512627.1,512627.1,2040,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497442,844746.00
08/06/2016 11:30,2,7.760,ACTIVE,214.87,365.19,59.965,1470497404,"274151322000087","219011344069620",25.35,58.30,0,326.42,396.45,199.1,190.2,0.747,730112.2,730112.2,2048,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470497443,844747.00
08/06/2016 11:45,2,8.695,ACTIVE,221.19,375.11,59.959,1470498303,"201051344000645","219011344069620",28.90,33.00,0,317.70,428.31,254.3,243.6,1.145,512234.3,512234.3,2040,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498304,844748.00
08/06/2016 11:45,2,8.422,ACTIVE,214.41,378.12,59.965,1470498303,"274151322000085","219011344069620",25.05,49.00,0,323.72,402.46,213.6,204.3,0.818,757891.2,757891.2,2024,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498305,844749.00
08/06/2016 11:45,2,9.037,ACTIVE,220.06,373.91,59.954,1470498303,"201051344000633","219011344069620",27.75,38.20,0,319.21,428.91,253.9,243.1,1.198,503677.5,503677.5,2038,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498306,844750.00
08/06/2016 11:45,2,8.518,ACTIVE,221.64,376.92,59.959,1470498303,"201051344000469","219011344069620",29.50,31.80,0,316.50,430.42,253.9,243.2,1.167,505818.8,505818.8,2048,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498307,844751.00
08/06/2016 11:45,2,8.939,ACTIVE,217.80,370.90,60.018,1470498303,"201051344000646","219011344069620",27.21,41.30,0,316.50,424.11,246.2,235.8,1.127,507191.4,507191.4,2041,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498308,844752.00
08/06/2016 11:45,2,8.439,ACTIVE,214.64,363.09,59.959,1470498303,"274151322000052","219011344069620",26.98,53.50,0,324.32,407.27,230.5,220.5,0.902,776875.2,776875.2,2027,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498309,844753.00
08/06/2016 11:45,2,9.006,ACTIVE,219.39,370.60,59.975,1470498303,"201051344000585","219011344069620",27.41,40.20,0,319.21,426.81,249.8,239.2,1.153,516035.4,516035.4,2036,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498310,844754.00
08/06/2016 11:45,2,8.834,ACTIVE,217.58,368.50,59.959,1470498303,"201051344001230","219011344069620",27.75,41.00,0,317.70,424.71,248.2,237.6,1.136,510549.5,510549.5,2049,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498311,844755.00
08/06/2016 11:45,2,8.881,ACTIVE,219.39,371.51,59.986,1470498303,"201051344000582","219011344069620",27.41,38.80,0,316.80,428.91,246.3,235.8,1.149,503381.1,503381.1,2039,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498312,844756.00
08/06/2016 11:45,2,8.914,ACTIVE,218.03,366.10,59.959,1470498303,"201051344000955","219011344069620",27.27,41.00,0,316.50,423.50,246.0,235.5,1.162,516892.4,516892.4,2047,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498313,844757.00
08/06/2016 11:45,2,5.666,ACTIVE,214.19,411.78,59.959,1470498303,"274151322000094","219011344069620",37.99,50.00,0,332.43,459.87,217.4,207.9,0.835,635462.2,635462.2,2063,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498314,844758.00
08/06/2016 11:45,2,8.951,ACTIVE,221.64,376.92,59.970,1470498303,"201051344000579","219011344069620",27.81,40.00,0,318.91,431.92,252.2,241.5,1.153,520070.2,520070.2,2046,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498315,844759.00
08/06/2016 11:45,2,8.984,ACTIVE,217.80,369.40,59.944,1470498303,"201051344000890","219011344069620",27.12,43.40,0,318.30,424.11,246.6,236.1,1.105,514127.4,514127.4,2037,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498315,844760.00
08/06/2016 11:45,2,8.904,ACTIVE,218.71,369.70,59.965,1470498303,"201051344000438","219011344069620",27.15,41.00,0,316.50,427.11,244.8,234.3,1.136,515744.9,515744.9,2049,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498316,844761.00
08/06/2016 11:45,2,8.867,ACTIVE,218.03,371.51,59.959,1470498303,"201051344000417","219011344069620",26.92,44.80,0,316.20,423.50,241.7,231.3,1.123,507307.3,507307.3,2042,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498317,844762.00
08/06/2016 11:45,2,8.406,ACTIVE,213.51,381.42,59.933,1470498303,"274151322000083","219011344069620",26.80,53.80,0,326.72,404.27,228.0,218.2,0.928,769873.6,769873.6,2030,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498318,844763.00
08/06/2016 11:45,2,8.982,ACTIVE,215.09,363.09,59.959,1470498303,"274151322000076","219011344069620",27.23,53.50,0,328.82,408.78,247.7,237.2,0.959,821053.1,821053.1,2030,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498319,844764.00
08/06/2016 11:45,2,8.693,ACTIVE,219.39,370.60,59.970,1470498303,"201051344000868","219011344069620",28.90,32.80,0,317.70,428.91,254.4,243.7,1.149,504705.0,504705.0,2042,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498320,844765.00
08/06/2016 11:45,2,8.924,ACTIVE,213.96,363.69,59.933,1470498303,"274151322000095","219011344069620",27.21,54.00,0,322.51,406.37,245.8,235.4,0.932,812743.0,812743.0,2033,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498321,844766.00
08/06/2016 11:45,2,9.168,ACTIVE,221.64,376.31,59.970,1470498303,"201051344000988","219011344069620",27.31,34.50,0,317.10,438.53,253.5,242.7,1.153,501059.4,501059.4,2047,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498322,844767.00
08/06/2016 11:45,2,8.951,ACTIVE,219.16,370.30,59.970,1470498303,"201051344001025","219011344069620",27.67,41.80,0,317.10,427.11,250.9,240.2,1.118,515089.1,515089.1,2040,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498323,844768.00
08/06/2016 11:45,2,8.709,ACTIVE,221.64,372.41,59.970,1470498303,"201051344000458","219011344069620",28.80,35.00,0,316.80,430.42,254.1,243.4,1.184,512165.5,512165.5,2039,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498324,844769.00
08/06/2016 11:45,2,8.520,ACTIVE,222.10,376.31,59.996,1470498303,"201051344000853","219011344069620",29.52,33.30,0,320.71,431.92,254.2,243.4,1.167,511262.0,511262.0,2038,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498325,844770.00
08/06/2016 11:45,2,8.930,ACTIVE,217.58,370.00,59.949,1470498303,"201051344000685","219011344069620",27.29,39.30,0,317.10,423.20,246.8,236.2,1.167,515035.2,515035.2,2049,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498326,844771.00
08/06/2016 11:45,2,8.902,ACTIVE,219.16,368.50,59.933,1470498303,"201051344000917","219011344069620",27.47,38.00,0,319.51,426.81,247.6,237.1,1.149,511941.8,511941.8,2052,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498327,844772.00
08/06/2016 11:45,2,8.947,ACTIVE,217.58,367.60,59.975,1470498303,"201051344001145","219011344069620",27.12,38.60,0,318.00,423.20,245.6,235.1,1.114,517170.1,517170.1,2053,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498328,844773.00
08/06/2016 11:45,2,8.982,ACTIVE,219.84,371.81,59.965,1470498303,"201051344000651","219011344069620",27.29,38.80,0,318.61,428.01,248.1,237.6,1.123,509933.3,509933.3,2038,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498328,844774.00
08/06/2016 11:45,2,8.344,ACTIVE,213.96,359.18,59.954,1470498303,"274151322000088","219011344069620",25.43,49.00,0,325.22,402.46,214.7,205.3,0.813,741996.8,741996.8,2029,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498329,844775.00
08/06/2016 11:45,2,5.682,ACTIVE,215.32,428.01,59.970,1470498303,"274151322000068","219011344069620",37.39,50.40,0,333.03,458.07,215.7,206.2,0.826,635628.5,635628.5,2060,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498330,844776.00
08/06/2016 11:45,2,8.943,ACTIVE,218.93,371.51,59.954,1470498303,"201051344001135","219011344069620",27.15,40.20,0,318.30,426.81,245.8,235.4,1.118,506028.1,506028.1,2041,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498331,844777.00
08/06/2016 11:45,2,9.031,ACTIVE,219.16,371.21,59.944,1470498303,"201051344000594","219011344069620",27.63,42.30,0,315.90,428.91,252.7,242.0,1.153,516559.8,516559.8,2044,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498332,844778.00
08/06/2016 11:45,2,9.135,ACTIVE,219.39,371.21,59.907,1470498303,"201051344001203","219011344069620",27.27,40.80,0,316.50,429.52,252.2,241.5,1.176,513865.4,513865.4,2047,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498333,844779.00
08/06/2016 11:45,2,8.383,ACTIVE,214.64,378.72,59.959,1470498303,"274151322000054","219011344069620",25.54,50.20,0,324.92,403.97,216.8,207.3,0.831,757441.9,757441.9,2026,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498334,844780.00
08/06/2016 11:45,2,8.881,ACTIVE,220.06,371.21,60.007,1470498303,"201051344000867","219011344069620",28.29,35.40,0,316.80,428.31,254.6,243.8,1.149,503817.8,503817.8,2040,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498335,844781.00
08/06/2016 11:45,2,8.920,ACTIVE,219.39,371.21,59.959,1470498303,"201051344001093","219011344069620",27.81,39.50,0,317.40,428.91,251.0,240.3,1.140,511337.4,511337.4,2051,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498336,844782.00
08/06/2016 11:45,2,8.387,ACTIVE,220.97,374.21,59.959,1470498303,"201051344000900","219011344069620",29.98,32.60,0,319.21,428.91,254.6,243.8,1.158,520133.9,520133.9,2043,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498337,844783.00
08/06/2016 11:45,2,9.051,ACTIVE,220.97,374.81,59.975,1470498303,"201051344000648","219011344069620",27.57,33.50,0,316.50,430.12,252.8,242.1,1.145,509982.4,509982.4,2037,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498337,844784.00
08/06/2016 11:45,2,8.537,ACTIVE,221.42,373.61,59.938,1470498303,"201051344000569","219011344069620",29.46,34.50,0,318.00,429.22,254.9,244.1,1.149,520542.7,520542.7,2039,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498338,844785.00
08/06/2016 11:45,2,8.547,ACTIVE,221.64,374.21,59.965,1470498303,"201051344000983","219011344069620",29.36,34.30,0,318.00,428.91,254.1,243.4,1.162,512634.1,512634.1,2037,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498339,844786.00
08/06/2016 11:45,2,8.939,ACTIVE,221.87,375.11,59.965,1470498303,"201051344001158","219011344069620",27.77,37.00,0,320.41,428.31,251.2,240.5,1.149,505362.9,505362.9,2045,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498340,844787.00
08/06/2016 11:45,2,8.555,ACTIVE,221.64,376.01,59.975,1470498303,"201051344000576","219011344069620",29.34,32.40,0,319.51,429.22,254.2,243.4,1.167,512670.1,512670.1,2041,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498341,844788.00
08/06/2016 11:45,2,8.375,ACTIVE,214.41,371.21,59.965,1470498303,"274151322000087","219011344069620",25.25,59.00,0,324.92,402.16,214.2,204.8,0.813,730149.0,730149.0,2049,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470498342,844789.00
08/06/2016 12:00,2,1.375,ALERT,214.41,350.17,60.023,1470499203,"201051344000645","219011344069620",27.53,31.30,0,305.98,526.60,38.4,35.1,0.314,512270.8,512270.8,2041,0,0,0,L,1122011218,0,122.46,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499205,844790.00
08/06/2016 12:00,2,1.281,ACTIVE,212.16,349.56,60.002,1470499203,"274151322000085","219011344069620",25.45,45.00,0,320.41,407.57,33.0,30.0,0.221,757922.8,757922.8,2025,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499206,844791.00
08/06/2016 12:00,2,1.377,ALERT,214.19,351.37,59.981,1470499203,"201051344000633","219011344069620",27.45,35.40,0,306.88,433.12,38.3,35.1,0.309,503714.1,503714.1,2039,0,0,0,L,1122011218,0,122.46,122.68,0002,33,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499208,844792.00
08/06/2016 12:00,2,1.355,ALERT,214.19,350.47,60.018,1470499203,"201051344000469","219011344069620",28.31,29.50,0,312.29,519.69,38.9,35.6,0.327,505855.6,505855.6,2049,0,0,0,L,1122011218,0,121.78,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499210,844793.00
08/06/2016 12:00,2,1.363,ACTIVE,212.61,347.16,59.981,1470499203,"201051344000646","219011344069620",27.04,39.50,0,315.90,427.41,37.3,34.1,0.309,507227.4,507227.4,2042,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499211,844794.00
