ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 12:00,2,1.307,ACTIVE,211.93,346.26,59.965,1470499203,"274151322000052","219011344069620",26.84,48.00,0,319.51,406.97,35.5,32.3,0.234,776909.2,776909.2,2028,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499211,844795.00
08/06/2016 12:00,2,1.422,ALERT,213.51,348.36,60.018,1470499203,"201051344000585","219011344069620",26.94,38.00,0,305.08,522.69,38.8,35.6,0.309,516071.4,516071.4,2037,0,0,0,L,1122011218,0,122.01,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499213,844796.00
08/06/2016 12:00,2,1.277,ALERT,213.06,346.26,59.981,1470499203,"201051344001230","219011344069620",27.21,38.80,0,304.48,521.79,35.2,32.1,0.283,510585.2,510585.2,2050,0,0,0,L,1122011218,0,122.46,121.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499215,844797.00
08/06/2016 12:00,2,1.299,ALERT,213.74,348.06,59.981,1470499203,"201051344000582","219011344069620",27.00,36.00,0,306.88,518.79,35.5,32.3,0.287,503416.6,503416.6,2040,0,0,0,L,1122011218,0,122.46,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499217,844798.00
08/06/2016 12:00,2,1.330,ACTIVE,212.61,346.86,59.986,1470499203,"201051344000955","219011344069620",27.45,39.50,0,317.10,424.41,37.1,33.9,0.305,516928.2,516928.2,2048,0,0,0,L,1122011218,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499218,844799.00
08/06/2016 12:00,2,0.828,ACTIVE,212.16,390.44,59.981,1470499203,"274151322000094","219011344069620",36.44,46.00,0,335.44,471.60,30.8,27.8,0.212,635493.9,635493.9,2064,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499219,844800.00
08/06/2016 12:00,2,1.355,ALERT,213.96,349.86,59.965,1470499203,"201051344000579","219011344069620",27.67,37.30,0,311.09,525.10,38.0,34.7,0.305,520106.4,520106.4,2047,0,0,0,L,1122011218,0,122.01,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499221,844801.00
08/06/2016 12:00,2,1.307,ALERT,212.83,346.26,59.991,1470499203,"201051344000890","219011344069620",27.35,41.30,0,304.78,526.30,36.2,33.1,0.287,514162.5,514162.5,2038,0,0,0,L,1122011218,0,122.46,120.88,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499222,844802.00
08/06/2016 12:00,2,1.305,ACTIVE,213.29,347.76,59.991,1470499203,"201051344000438","219011344069620",27.12,39.30,0,316.80,428.01,35.8,32.7,0.301,515780.4,515780.4,2050,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499223,844803.00
08/06/2016 12:00,2,1.305,ACTIVE,213.29,346.56,59.996,1470499203,"201051344000417","219011344069620",26.86,42.00,0,317.70,423.50,35.5,32.3,0.296,507342.3,507342.3,2043,0,0,0,L,1122011218,0,122.01,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499224,844804.00
08/06/2016 12:00,2,1.227,ACTIVE,211.93,346.56,59.986,1470499203,"274151322000083","219011344069620",26.92,48.30,0,319.51,406.67,33.4,30.3,0.239,769907.0,769907.0,2031,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499225,844805.00
08/06/2016 12:00,2,1.322,ACTIVE,212.38,347.16,59.981,1470499203,"274151322000076","219011344069620",27.33,47.50,0,318.61,408.18,36.6,33.4,0.252,821088.9,821088.9,2031,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499226,844806.00
08/06/2016 12:00,2,1.324,ALERT,213.74,349.86,60.012,1470499203,"201051344000868","219011344069620",27.69,29.80,0,307.48,523.29,37.2,34.0,0.292,504741.1,504741.1,2043,0,0,0,L,1122011218,0,121.78,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499228,844807.00
08/06/2016 12:00,2,1.268,ACTIVE,211.93,346.86,59.996,1470499203,"274151322000095","219011344069620",27.47,48.00,0,318.61,407.57,35.2,32.1,0.234,812778.4,812778.4,2034,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499229,844808.00
08/06/2016 12:00,2,1.305,ALERT,213.96,351.07,59.975,1470499203,"201051344000988","219011344069620",27.45,32.20,0,308.09,519.39,36.3,33.1,0.301,501095.0,501095.0,2048,0,0,0,L,1122011218,0,121.78,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499230,844809.00
08/06/2016 12:00,2,1.314,ALERT,213.29,346.56,60.039,1470499203,"201051344001025","219011344069620",27.15,39.50,0,304.78,520.89,36.2,33.0,0.287,515124.6,515124.6,2041,0,0,0,L,1122011218,0,122.01,121.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499232,844810.00
08/06/2016 12:00,2,1.297,ALERT,213.96,349.86,59.991,1470499203,"201051344000458","219011344069620",27.65,32.40,0,306.58,519.99,36.4,33.2,0.309,512201.3,512201.3,2040,0,0,0,L,1122011218,0,122.23,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499234,844811.00
08/06/2016 12:00,2,1.295,ALERT,214.64,351.07,59.981,1470499203,"201051344000853","219011344069620",27.83,30.80,0,306.28,526.30,36.6,33.4,0.292,511297.6,511297.6,2039,0,0,0,L,1122011218,0,122.46,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499236,844812.00
08/06/2016 12:00,2,1.232,ACTIVE,213.29,347.46,59.975,1470499203,"201051344000685","219011344069620",27.00,37.30,0,314.70,424.11,33.8,30.7,0.292,515070.3,515070.3,2050,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499237,844813.00
08/06/2016 12:00,2,1.189,ALERT,213.06,347.16,59.975,1470499203,"201051344000917","219011344069620",27.51,35.80,0,304.18,523.29,33.2,30.1,0.270,511976.3,511976.3,2053,0,0,0,L,1122011218,0,122.23,122.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499239,844814.00
08/06/2016 12:00,2,1.227,ACTIVE,213.06,345.96,59.981,1470499203,"201051344001145","219011344069620",26.78,35.80,0,318.00,424.11,33.3,30.2,0.261,517205.1,517205.1,2054,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499240,844815.00
08/06/2016 12:00,2,1.262,ALERT,213.29,347.46,59.975,1470499203,"201051344000651","219011344069620",26.82,36.80,0,306.28,528.10,34.3,31.2,0.283,509967.9,509967.9,2039,0,0,0,L,1122011218,0,122.68,121.33,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499242,844816.00
08/06/2016 12:00,2,1.162,ACTIVE,211.48,341.75,59.970,1470499203,"274151322000088","219011344069620",25.47,44.80,0,317.70,407.27,30.0,27.0,0.194,742027.5,742027.5,2030,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499243,844817.00
08/06/2016 12:00,2,0.809,ACTIVE,212.61,392.25,59.981,1470499203,"274151322000068","219011344069620",36.66,45.80,0,336.64,472.20,30.4,27.4,0.194,635659.3,635659.3,2061,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499243,844818.00
08/06/2016 12:00,2,1.311,ACTIVE,212.83,345.96,60.023,1470499203,"201051344001135","219011344069620",27.00,37.50,0,318.91,427.11,35.9,32.7,0.283,506063.0,506063.0,2042,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499244,844819.00
08/06/2016 12:00,2,1.260,ALERT,213.29,348.66,59.986,1470499203,"201051344000594","219011344069620",27.71,39.80,0,307.78,522.99,35.4,32.2,0.278,516594.8,516594.8,2045,0,0,0,L,1122011218,0,121.78,122.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499246,844820.00
08/06/2016 12:00,2,1.260,ALERT,213.06,346.56,59.981,1470499203,"201051344001203","219011344069620",27.43,38.80,0,305.08,519.09,35.0,31.9,0.283,513900.2,513900.2,2048,0,0,0,L,1122011218,0,122.68,121.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499248,844821.00
08/06/2016 12:00,2,1.176,ACTIVE,211.93,343.25,59.981,1470499203,"274151322000054","219011344069620",25.68,45.30,0,318.91,408.48,30.6,27.6,0.203,757472.7,757472.7,2027,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499249,844822.00
08/06/2016 12:00,2,1.285,ALERT,213.96,348.06,59.975,1470499203,"201051344000867","219011344069620",27.51,32.60,0,310.79,520.89,35.9,32.7,0.283,503853.1,503853.1,2041,0,0,0,L,1122011218,0,122.23,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499251,844823.00
08/06/2016 12:00,2,1.178,ALERT,213.29,347.16,59.986,1470499203,"201051344001093","219011344069620",27.71,36.50,0,305.38,522.09,33.1,30.0,0.261,511372.0,511372.0,2052,0,0,0,L,1122011218,0,122.46,121.55,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499252,844824.00
08/06/2016 12:00,2,1.254,ALERT,213.96,349.86,59.991,1470499203,"201051344000900","219011344069620",28.07,29.30,0,305.98,521.49,35.7,32.5,0.287,520168.5,520168.5,2044,0,0,0,L,1122011218,0,122.23,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499254,844825.00
08/06/2016 12:00,2,1.227,ALERT,214.19,349.26,59.986,1470499203,"201051344000648","219011344069620",28.09,31.00,0,308.69,520.29,34.9,31.8,0.287,510017.3,510017.3,2038,0,0,0,L,1122011218,0,121.78,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499256,844826.00
08/06/2016 12:00,2,1.258,ALERT,213.96,349.56,60.028,1470499203,"201051344000569","219011344069620",28.01,31.30,0,306.88,521.49,35.7,32.6,0.292,520577.5,520577.5,2040,0,0,0,L,1122011218,0,121.55,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499258,844827.00
08/06/2016 12:00,2,1.273,ALERT,213.96,349.26,59.981,1470499203,"201051344000983","219011344069620",28.21,31.30,0,306.88,525.70,36.4,33.2,0.287,512669.1,512669.1,2038,0,0,0,L,1122011218,0,122.01,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499260,844828.00
08/06/2016 12:00,2,1.246,ALERT,213.96,349.26,60.002,1470499203,"201051344001158","219011344069620",27.43,33.50,0,309.59,518.79,34.6,31.5,0.283,505397.5,505397.5,2046,0,0,0,L,1122011218,0,121.78,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499261,844829.00
08/06/2016 12:00,2,1.246,ALERT,214.19,349.86,59.981,1470499203,"201051344000576","219011344069620",27.69,29.50,0,305.98,519.99,35.0,31.8,0.283,512704.8,512704.8,2042,0,0,0,L,1122011218,0,122.23,122.46,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499264,844830.00
08/06/2016 12:00,2,1.131,ACTIVE,212.16,348.36,59.986,1470499203,"274151322000087","219011344069620",25.64,53.50,0,319.51,405.77,29.4,26.4,0.181,730179.1,730179.1,2050,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470499264,844831.00
08/06/2016 12:15,2,3.021,ACTIVE,216.22,350.47,59.949,1470500103,"201051344000645","219011344069620",27.57,33.00,0,322.81,429.22,84.3,79.5,0.389,512310.1,512310.1,2043,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500104,844832.00
08/06/2016 12:15,2,2.799,ACTIVE,212.61,351.67,59.928,1470500103,"274151322000085","219011344069620",25.80,46.40,0,329.13,406.67,73.1,68.6,0.508,757956.9,757956.9,2026,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500105,844833.00
08/06/2016 12:15,2,3.025,ALERT,215.77,352.27,59.965,1470500103,"201051344000633","219011344069620",27.37,37.00,0,305.68,520.29,83.9,79.0,0.393,503753.0,503753.0,2041,0,0,0,L,1122011218,0,123.14,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500107,844834.00
08/06/2016 12:15,2,3.045,ALERT,216.00,351.07,59.965,1470500103,"201051344000469","219011344069620",27.85,31.30,0,308.69,519.39,85.8,80.9,0.415,505894.9,505894.9,2051,0,0,0,L,1122011218,0,122.46,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500109,844835.00
08/06/2016 12:15,2,2.984,ACTIVE,214.19,347.46,59.986,1470500103,"201051344000646","219011344069620",27.29,41.50,0,318.30,424.71,82.5,77.7,0.389,507266.1,507266.1,2043,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500110,844836.00
08/06/2016 12:15,2,2.879,ACTIVE,212.61,353.47,59.970,1470500103,"274151322000052","219011344069620",27.19,49.50,0,327.32,407.57,79.2,74.6,0.539,776946.2,776946.2,2029,0,0,0,L,1151911521,0,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500110,844837.00
08/06/2016 12:15,2,3.051,ACTIVE,215.09,347.46,59.996,1470500103,"201051344000585","219011344069620",27.43,39.30,0,320.11,427.11,84.8,79.9,0.389,516110.5,516110.5,2039,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500111,844838.00
08/06/2016 12:15,2,2.916,ACTIVE,214.19,345.96,59.954,1470500103,"201051344001230","219011344069620",27.65,40.40,0,319.21,425.01,81.6,76.8,0.380,510623.8,510623.8,2052,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500112,844839.00
08/06/2016 12:15,2,2.980,ACTIVE,215.32,348.06,59.954,1470500103,"201051344000582","219011344069620",27.00,38.60,0,317.40,430.42,81.5,76.7,0.393,503455.1,503455.1,2042,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500113,844840.00
08/06/2016 12:15,2,3.018,ACTIVE,214.19,346.86,59.965,1470500103,"201051344000955","219011344069620",27.23,40.80,0,318.91,431.02,83.3,78.5,0.411,516967.0,516967.0,2049,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500114,844841.00
08/06/2016 12:15,2,1.922,ACTIVE,212.61,405.17,59.959,1470500103,"274151322000094","219011344069620",37.01,47.00,0,337.24,467.09,71.7,67.3,0.504,635528.4,635528.4,2065,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500115,844842.00
08/06/2016 12:15,2,3.053,ALERT,216.00,351.97,59.970,1470500103,"201051344000579","219011344069620",27.67,38.80,0,309.89,524.50,85.6,80.7,0.398,520145.5,520145.5,2049,0,0,0,L,1122011218,0,122.91,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500117,844843.00
08/06/2016 12:15,2,3.023,ACTIVE,214.19,346.86,59.970,1470500103,"201051344000890","219011344069620",27.17,42.00,0,319.51,424.11,83.2,78.4,0.380,514201.3,514201.3,2040,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500118,844844.00
08/06/2016 12:15,2,3.020,ACTIVE,214.87,348.06,59.922,1470500103,"201051344000438","219011344069620",27.25,40.60,0,317.40,428.31,83.3,78.5,0.398,515819.2,515819.2,2051,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500119,844845.00
08/06/2016 12:15,2,3.002,ACTIVE,214.41,347.16,59.965,1470500103,"201051344000417","219011344069620",27.04,43.20,0,318.00,424.41,82.2,77.4,0.393,507380.6,507380.6,2044,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500119,844846.00
08/06/2016 12:15,2,2.893,ACTIVE,212.61,352.27,59.970,1470500103,"274151322000083","219011344069620",27.19,50.00,0,327.92,406.67,79.6,74.9,0.570,769943.6,769943.6,2032,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500120,844847.00
08/06/2016 12:15,2,3.076,ALERT,212.83,345.96,59.970,1470500103,"274151322000076","219011344069620",27.73,49.80,0,301.47,530.21,86.3,81.4,0.336,821127.6,821127.6,2032,0,0,0,L,1151911521,0,122.23,122.91,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500123,844848.00
08/06/2016 12:15,2,3.045,ACTIVE,215.09,351.37,59.981,1470500103,"201051344000868","219011344069620",28.07,31.80,0,319.21,430.12,86.6,81.6,0.398,504780.8,504780.8,2045,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500124,844849.00
08/06/2016 12:15,2,3.041,ALERT,212.61,348.06,59.965,1470500103,"274151322000095","219011344069620",27.75,50.80,0,301.47,528.70,85.5,80.6,0.305,812817.2,812817.2,2035,0,0,0,L,1151911521,0,122.23,122.46,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500126,844850.00
08/06/2016 12:15,2,3.102,ACTIVE,216.00,351.67,59.928,1470500103,"201051344000988","219011344069620",27.51,34.80,0,319.21,438.53,86.4,81.5,0.407,501134.4,501134.4,2050,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500127,844851.00
08/06/2016 12:15,2,3.105,ACTIVE,214.87,345.66,59.986,1470500103,"201051344001025","219011344069620",27.39,41.30,0,318.91,429.22,86.2,81.2,0.393,515163.9,515163.9,2043,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500127,844852.00
08/06/2016 12:15,2,3.127,ACTIVE,216.00,350.47,59.938,1470500103,"201051344000458","219011344069620",28.01,34.30,0,321.61,431.62,88.7,83.6,0.424,512240.9,512240.9,2042,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500128,844853.00
08/06/2016 12:15,2,3.158,ALERT,216.67,353.17,59.981,1470500103,"201051344000853","219011344069620",28.21,32.60,0,309.29,523.90,90.3,85.2,0.433,511337.2,511337.2,2041,0,0,0,L,1122011218,0,123.59,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500130,844854.00
08/06/2016 12:15,2,3.152,ACTIVE,214.64,350.47,59.970,1470500103,"201051344000685","219011344069620",27.25,38.80,0,317.70,426.21,87.1,82.1,0.424,515109.3,515109.3,2051,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500131,844855.00
08/06/2016 12:15,2,3.107,ACTIVE,215.32,347.76,59.954,1470500103,"201051344000917","219011344069620",27.47,37.80,0,320.71,427.41,86.5,81.6,0.407,512015.2,512015.2,2055,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500132,844856.00
08/06/2016 12:15,2,3.094,ACTIVE,214.87,348.06,59.944,1470500103,"201051344001145","219011344069620",27.75,37.30,0,319.81,425.61,87.0,82.1,0.402,517243.9,517243.9,2055,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500133,844857.00
08/06/2016 12:15,2,3.227,ACTIVE,215.54,349.86,60.012,1470500103,"201051344000651","219011344069620",26.98,38.60,0,318.91,428.01,88.1,83.1,0.415,510007.0,510007.0,2041,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500134,844858.00
08/06/2016 12:15,2,2.988,ACTIVE,212.38,356.78,59.975,1470500103,"274151322000088","219011344069620",25.78,46.00,0,330.03,407.27,77.9,73.3,0.544,742062.3,742062.3,2031,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500135,844859.00
08/06/2016 12:15,2,2.031,ACTIVE,213.29,417.79,59.975,1470500103,"274151322000068","219011344069620",37.27,46.60,0,336.64,467.99,76.2,71.6,0.526,635694.0,635694.0,2062,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500136,844860.00
08/06/2016 12:15,2,3.135,ACTIVE,214.87,346.56,59.938,1470500103,"201051344001135","219011344069620",27.04,39.80,0,318.91,428.01,85.9,81.0,0.398,506102.1,506102.1,2043,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500137,844861.00
08/06/2016 12:15,2,3.018,ALERT,214.87,350.17,59.965,1470500103,"201051344000594","219011344069620",27.71,41.30,0,307.18,521.49,84.7,79.8,0.393,516634.1,516634.1,2047,0,0,0,L,1122011218,0,122.46,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500139,844862.00
08/06/2016 12:15,2,3.008,ALERT,214.87,348.06,59.938,1470500103,"201051344001203","219011344069620",27.57,40.20,0,307.48,519.09,83.9,79.1,0.398,513939.4,513939.4,2050,0,0,0,L,1122011218,0,123.81,122.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500141,844863.00
08/06/2016 12:15,2,2.826,ACTIVE,212.38,351.37,59.975,1470500103,"274151322000054","219011344069620",26.10,46.60,0,328.52,409.08,74.7,70.1,0.517,757508.0,757508.0,2028,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500141,844864.00
08/06/2016 12:15,2,2.969,ALERT,215.54,348.96,59.981,1470500103,"201051344000867","219011344069620",27.57,35.20,0,307.48,522.39,83.0,78.2,0.380,503892.6,503892.6,2043,0,0,0,L,1122011218,0,123.14,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500143,844865.00
08/06/2016 12:15,2,2.836,ALERT,214.64,347.16,59.975,1470500103,"201051344001093","219011344069620",27.87,38.00,0,307.78,523.29,80.1,75.4,0.371,511410.9,511410.9,2054,0,0,0,L,1122011218,0,123.14,122.01,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500145,844866.00
08/06/2016 12:15,2,2.912,ALERT,215.54,350.47,59.975,1470500103,"201051344000900","219011344069620",28.31,31.30,0,310.19,516.68,83.5,78.6,0.384,520208.6,520208.6,2046,0,0,0,L,1122011218,0,122.91,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500147,844867.00
08/06/2016 12:15,2,2.857,ACTIVE,215.77,350.47,59.986,1470500103,"201051344000648","219011344069620",27.75,33.00,0,320.41,431.02,80.3,75.5,0.380,510056.8,510056.8,2040,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500148,844868.00
08/06/2016 12:15,2,2.867,ALERT,215.54,349.86,59.970,1470500103,"201051344000569","219011344069620",28.27,32.80,0,311.09,522.69,82.1,77.3,0.380,520617.3,520617.3,2042,0,0,0,L,1122011218,0,122.46,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500150,844869.00
08/06/2016 12:15,2,2.877,ACTIVE,216.00,350.77,59.970,1470500103,"201051344000983","219011344069620",28.29,33.00,0,335.74,431.02,82.5,77.7,0.384,512709.2,512709.2,2040,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500151,844870.00
08/06/2016 12:15,2,2.867,ACTIVE,215.77,350.47,59.975,1470500103,"201051344001158","219011344069620",27.31,35.80,0,320.41,432.52,79.4,74.7,0.371,505437.0,505437.0,2048,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500152,844871.00
08/06/2016 12:15,2,2.836,ALERT,216.22,351.37,59.965,1470500103,"201051344000576","219011344069620",28.05,31.80,0,310.49,519.99,80.6,75.9,0.376,512744.5,512744.5,2044,0,0,0,L,1122011218,0,123.14,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500153,844872.00
08/06/2016 12:15,2,2.668,ACTIVE,212.38,358.58,59.975,1470500103,"274151322000087","219011344069620",25.96,55.50,0,329.73,405.17,70.1,65.7,0.460,730213.9,730213.9,2051,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470500154,844873.00
08/06/2016 12:30,2,9.318,ALERT,222.55,376.62,59.981,1470501003,"201051344000645","219011344069620",26.68,35.20,0,309.89,525.10,251.7,241.0,1.123,512355.8,512355.8,2044,0,0,0,L,1122011218,0,126.30,126.53,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501005,844874.00
08/06/2016 12:30,2,8.498,ACTIVE,215.77,383.83,59.959,1470501003,"274151322000085","219011344069620",24.31,50.60,0,329.73,406.67,209.2,200.0,0.813,757996.1,757996.1,2027,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501006,844875.00
08/06/2016 12:30,2,9.236,ACTIVE,221.42,375.71,59.975,1470501003,"201051344000633","219011344069620",26.60,38.80,0,318.91,430.42,248.8,238.2,1.153,503799.0,503799.0,2043,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501007,844876.00
08/06/2016 12:30,2,9.055,ACTIVE,223.23,377.22,59.991,1470501003,"201051344000469","219011344069620",27.73,34.00,0,318.00,432.52,254.2,243.4,1.162,505941.5,505941.5,2053,0,0,0,L,1122011218,0,126.07,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501008,844877.00
08/06/2016 12:30,2,8.992,ALERT,219.16,370.60,59.981,1470501003,"201051344000646","219011344069620",26.62,42.80,0,305.68,524.80,242.2,231.9,1.092,507310.8,507310.8,2044,0,0,0,L,1122011218,0,125.62,124.27,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501010,844878.00
08/06/2016 12:30,2,8.650,ACTIVE,216.00,363.99,59.986,1470501003,"274151322000052","219011344069620",26.02,53.80,0,328.22,406.67,227.9,218.1,0.897,776988.7,776988.7,2030,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501011,844879.00
08/06/2016 12:30,2,9.203,ACTIVE,220.74,372.11,59.975,1470501003,"201051344000585","219011344069620",26.38,42.30,0,319.81,427.11,246.0,235.5,1.123,516156.4,516156.4,2040,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501011,844880.00
08/06/2016 12:30,2,8.984,ACTIVE,218.93,370.60,59.996,1470501003,"201051344001230","219011344069620",26.94,42.30,0,319.21,424.41,244.9,234.4,1.136,510669.2,510669.2,2053,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501012,844881.00
08/06/2016 12:30,2,9.057,ACTIVE,220.74,373.31,59.954,1470501003,"201051344000582","219011344069620",26.52,40.80,0,316.50,429.52,243.3,232.9,1.092,503500.2,503500.2,2043,0,0,0,L,1122011218,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501013,844882.00
08/06/2016 12:30,2,9.090,ACTIVE,219.39,373.01,59.959,1470501003,"201051344000955","219011344069620",26.30,43.60,0,317.70,422.90,242.2,231.8,1.136,517012.3,517012.3,2050,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501014,844883.00
08/06/2016 12:30,2,5.820,ACTIVE,215.54,425.61,59.965,1470501003,"274151322000094","219011344069620",37.19,51.30,0,357.68,478.51,218.0,208.5,0.835,635568.5,635568.5,2066,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501015,844884.00
08/06/2016 12:30,2,9.225,ACTIVE,223.45,378.12,59.975,1470501003,"201051344000579","219011344069620",26.66,41.00,0,323.11,430.72,249.0,238.4,1.140,520191.8,520191.8,2051,0,0,0,L,1122011218,0,126.30,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501016,844885.00
08/06/2016 12:30,2,9.035,ALERT,219.16,368.50,59.970,1470501003,"201051344000890","219011344069620",26.70,44.30,0,306.88,524.20,244.2,233.8,1.100,514246.5,514246.5,2041,0,0,0,L,1122011218,0,125.85,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501018,844886.00
08/06/2016 12:30,2,8.998,ACTIVE,219.84,371.81,59.970,1470501003,"201051344000438","219011344069620",26.62,42.80,0,318.30,426.81,242.5,232.1,1.118,515864.5,515864.5,2052,0,0,0,L,1122011218,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501019,844887.00
08/06/2016 12:30,2,8.953,ACTIVE,219.39,370.60,59.981,1470501003,"201051344000417","219011344069620",26.40,45.80,0,319.21,423.50,239.4,229.1,1.114,507425.5,507425.5,2045,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501020,844888.00
08/06/2016 12:30,2,8.562,ACTIVE,215.54,377.52,60.002,1470501003,"274151322000083","219011344069620",26.24,55.50,0,328.22,404.57,227.7,217.8,0.919,769986.1,769986.1,2033,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501021,844889.00
08/06/2016 12:30,2,9.146,ACTIVE,216.67,369.10,59.959,1470501003,"274151322000076","219011344069620",26.56,54.80,0,329.43,407.87,245.8,235.3,0.924,821173.6,821173.6,2034,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501022,844890.00
08/06/2016 12:30,2,8.980,ACTIVE,221.42,372.41,59.975,1470501003,"201051344000868","219011344069620",27.97,33.50,0,319.21,428.91,254.3,243.6,1.136,504827.8,504827.8,2046,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501022,844891.00
08/06/2016 12:30,2,9.074,ACTIVE,215.32,360.99,59.970,1470501003,"274151322000095","219011344069620",26.78,57.00,0,326.72,406.97,246.0,235.5,0.932,812862.9,812862.9,2037,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501023,844892.00
08/06/2016 12:30,2,9.316,ACTIVE,223.23,377.22,60.007,1470501003,"201051344000988","219011344069620",26.66,37.00,0,319.81,431.92,251.3,240.7,1.149,501181.2,501181.2,2051,0,0,0,L,1122011218,0,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501024,844893.00
08/06/2016 12:30,2,9.268,ACTIVE,220.52,372.71,59.986,1470501003,"201051344001025","219011344069620",26.56,43.80,0,318.91,427.41,249.4,238.8,1.105,515210.5,515210.5,2044,0,0,0,L,1122011218,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501025,844894.00
08/06/2016 12:30,2,8.984,ACTIVE,223.23,375.41,59.970,1470501003,"201051344000458","219011344069620",27.95,36.00,0,321.61,431.62,254.1,243.3,1.184,512288.0,512288.0,2043,0,0,0,L,1122011218,0,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501026,844895.00
08/06/2016 12:30,2,8.699,ACTIVE,223.68,376.92,59.954,1470501003,"201051344000853","219011344069620",28.88,34.80,0,324.62,434.63,254.4,243.6,1.167,511384.6,511384.6,2043,0,0,0,L,1122011218,0,126.98,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501027,844896.00
08/06/2016 12:30,2,9.033,ACTIVE,218.93,371.81,59.933,1470501003,"201051344000685","219011344069620",26.94,41.00,0,315.90,425.01,246.4,235.9,1.153,515155.3,515155.3,2052,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501028,844897.00
08/06/2016 12:30,2,8.992,ACTIVE,220.29,370.90,60.007,1470501003,"201051344000917","219011344069620",27.06,39.50,0,317.70,426.51,246.4,235.9,1.145,512061.3,512061.3,2056,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501029,844898.00
08/06/2016 12:30,2,8.975,ACTIVE,219.16,370.60,59.970,1470501003,"201051344001145","219011344069620",26.68,40.40,0,317.70,422.90,242.4,232.1,1.092,517289.8,517289.8,2056,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501030,844899.00
08/06/2016 12:30,2,9.180,ALERT,220.97,371.51,59.944,1470501003,"201051344000651","219011344069620",26.66,41.30,0,307.48,526.00,247.7,237.2,1.109,510053.0,510053.0,2042,0,0,0,L,1122011218,0,126.75,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501031,844900.00
08/06/2016 12:30,2,8.584,ACTIVE,215.54,357.68,59.981,1470501003,"274151322000088","219011344069620",24.67,50.00,0,327.02,406.97,214.4,205.0,0.804,742102.7,742102.7,2032,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501032,844901.00
08/06/2016 12:30,2,5.822,ACTIVE,216.45,416.89,59.981,1470501003,"274151322000068","219011344069620",37.00,51.30,0,373.61,478.81,218.5,209.0,0.844,635734.6,635734.6,2063,0,0,0,L,1151911521,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501033,844902.00
08/06/2016 12:30,2,9.088,ACTIVE,220.29,373.61,59.970,1470501003,"201051344001135","219011344069620",26.58,41.80,0,316.20,426.81,244.5,234.0,1.105,506148.3,506148.3,2044,0,0,0,L,1122011218,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501034,844903.00
08/06/2016 12:30,2,9.406,ACTIVE,220.52,375.11,60.012,1470501003,"201051344000594","219011344069620",26.70,44.50,0,318.00,428.61,254.4,243.6,1.145,516681.2,516681.2,2049,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501035,844904.00
08/06/2016 12:30,2,9.301,ACTIVE,220.74,370.30,59.944,1470501003,"201051344001203","219011344069620",27.00,43.00,0,318.30,428.31,254.4,243.6,1.167,513986.6,513986.6,2052,0,0,0,L,1122011218,0,126.75,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501036,844905.00
08/06/2016 12:30,2,8.539,ACTIVE,216.00,379.92,59.970,1470501003,"274151322000054","219011344069620",24.87,51.50,0,328.82,407.57,214.9,205.5,0.818,757548.9,757548.9,2029,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501037,844906.00
08/06/2016 12:30,2,8.826,ACTIVE,221.64,372.41,59.991,1470501003,"201051344000867","219011344069620",28.45,36.80,0,319.51,428.01,253.9,243.1,1.140,503940.1,503940.1,2045,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501038,844907.00
08/06/2016 12:30,2,9.025,ACTIVE,220.52,372.41,59.981,1470501003,"201051344001093","219011344069620",27.81,40.40,0,318.00,428.61,254.2,243.4,1.145,511457.9,511457.9,2056,0,0,0,L,1122011218,0,126.07,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501039,844908.00
08/06/2016 12:30,2,8.398,ALERT,222.55,374.51,59.986,1470501003,"201051344000900","219011344069620",29.64,33.50,0,311.39,516.08,252.0,241.3,1.127,520256.3,520256.3,2048,0,0,0,L,1122011218,0,126.30,126.30,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501041,844909.00
08/06/2016 12:30,2,8.420,ALERT,222.10,373.61,59.975,1470501003,"201051344000648","219011344069620",27.79,35.40,0,308.99,519.39,236.8,226.6,1.074,510103.7,510103.7,2041,0,0,0,L,1122011218,0,125.62,126.53,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501043,844910.00
08/06/2016 12:30,2,8.703,ALERT,222.55,376.31,59.986,1470501003,"201051344000569","219011344069620",28.03,35.80,0,312.29,521.19,246.8,236.3,1.123,520665.0,520665.0,2044,0,0,0,L,1122011218,0,125.62,126.75,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501045,844911.00
08/06/2016 12:30,2,8.408,ACTIVE,222.32,371.81,59.981,1470501003,"201051344000983","219011344069620",27.49,35.40,0,323.11,430.12,233.8,223.8,1.047,512757.3,512757.3,2041,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501046,844912.00
08/06/2016 12:30,2,7.926,ACTIVE,221.87,369.10,59.986,1470501003,"201051344001158","219011344069620",26.84,38.00,0,318.91,431.02,215.4,206.0,0.972,505484.3,505484.3,2049,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501047,844913.00
08/06/2016 12:30,2,7.629,ACTIVE,221.42,370.60,59.986,1470501003,"201051344000576","219011344069620",27.73,33.80,0,320.41,432.82,214.3,204.9,0.968,512792.5,512792.5,2046,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501048,844914.00
08/06/2016 12:30,2,5.885,ACTIVE,215.09,363.69,59.975,1470501003,"274151322000087","219011344069620",24.57,60.80,0,330.03,406.07,146.0,139.0,0.544,730254.7,730254.7,2052,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501049,844915.00
08/06/2016 12:45,2,8.895,ALERT,221.87,374.81,59.996,1470501904,"201051344000645","219011344069620",28.33,34.50,0,306.28,522.99,254.9,244.1,1.162,512397.8,512397.8,2046,0,0,0,L,1122011218,0,125.85,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501906,844916.00
08/06/2016 12:45,2,5.967,ACTIVE,214.64,363.09,59.996,1470501904,"274151322000085","219011344069620",25.07,50.80,0,328.82,407.57,151.5,144.3,0.583,758033.7,758033.7,2028,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501907,844917.00
08/06/2016 12:45,2,5.234,ACTIVE,218.26,361.89,59.965,1470501904,"201051344000633","219011344069620",28.71,39.50,0,321.01,431.62,151.6,144.4,0.703,503841.0,503841.0,2044,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501908,844918.00
08/06/2016 12:45,2,4.297,ALERT,218.26,357.68,59.959,1470501904,"201051344000469","219011344069620",29.14,33.00,0,305.68,519.39,126.8,120.5,0.614,505983.4,505983.4,2054,0,0,0,L,1122011218,0,123.59,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501910,844919.00
08/06/2016 12:45,2,4.385,ACTIVE,216.00,354.37,59.949,1470501904,"201051344000646","219011344069620",27.14,43.00,0,316.80,428.01,120.5,114.4,0.570,507352.6,507352.6,2046,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501911,844920.00
08/06/2016 12:45,2,4.365,ACTIVE,213.51,348.06,59.975,1470501904,"274151322000052","219011344069620",26.66,55.30,0,327.62,407.87,117.7,111.7,0.455,777029.5,777029.5,2031,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501912,844921.00
08/06/2016 12:45,2,3.984,ALERT,216.90,353.77,59.959,1470501904,"201051344000585","219011344069620",27.27,41.30,0,307.18,519.39,110.0,104.3,0.504,516198.1,516198.1,2041,0,0,0,L,1122011218,0,123.81,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501913,844922.00
08/06/2016 12:45,2,3.234,ACTIVE,215.09,348.96,59.965,1470501904,"201051344001230","219011344069620",27.55,42.30,0,318.91,425.61,90.2,85.1,0.415,510710.7,510710.7,2054,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501914,844923.00
08/06/2016 12:45,2,3.107,ACTIVE,216.00,350.77,59.954,1470501904,"201051344000582","219011344069620",26.92,39.30,0,316.80,429.82,84.7,79.8,0.393,503541.7,503541.7,2044,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501915,844924.00
08/06/2016 12:45,2,2.943,ACTIVE,214.87,347.46,59.965,1470501904,"201051344000955","219011344069620",26.68,43.00,0,318.61,424.41,79.5,74.8,0.376,517053.9,517053.9,2051,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501916,844925.00
08/06/2016 12:45,2,1.828,ACTIVE,212.61,413.59,59.949,1470501904,"274151322000094","219011344069620",37.19,51.50,0,352.87,482.12,68.8,64.5,0.482,635607.0,635607.0,2067,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501917,844926.00
08/06/2016 12:45,2,2.697,ALERT,215.54,361.89,59.933,1470501904,"201051344000579","219011344069620",26.76,41.00,0,307.48,525.40,73.0,68.6,0.619,520233.1,520233.1,2052,0,0,0,L,1122011218,0,122.46,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501919,844927.00
08/06/2016 12:45,2,2.605,ACTIVE,214.19,359.78,59.917,1470501904,"201051344000890","219011344069620",26.94,44.30,0,319.81,423.81,71.1,66.7,0.579,514288.0,514288.0,2043,0,0,0,L,1122011218,0,123.14,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501920,844928.00
08/06/2016 12:45,2,2.604,ACTIVE,214.64,359.18,59.975,1470501904,"201051344000438","219011344069620",26.26,42.80,0,316.20,428.91,69.3,64.9,0.579,515905.8,515905.8,2053,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501921,844929.00
08/06/2016 12:45,2,2.518,ALERT,214.19,358.28,59.917,1470501904,"201051344000417","219011344069620",26.34,45.50,0,305.08,518.18,67.2,63.0,0.570,507466.1,507466.1,2046,0,0,0,L,1122011218,0,122.68,122.01,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501922,844930.00
08/06/2016 12:45,2,2.416,ACTIVE,212.38,353.77,59.954,1470501904,"274151322000083","219011344069620",26.38,55.80,0,327.32,408.18,64.6,60.4,0.468,770026.3,770026.3,2034,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501923,844931.00
08/06/2016 12:45,2,2.527,ACTIVE,212.83,357.38,59.949,1470501904,"274151322000076","219011344069620",26.88,54.00,0,329.13,407.87,68.7,64.3,0.477,821215.6,821215.6,2035,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501924,844932.00
08/06/2016 12:45,2,2.445,ALERT,214.87,359.48,60.002,1470501904,"201051344000868","219011344069620",26.80,33.30,0,306.58,523.29,66.4,62.1,0.535,504869.2,504869.2,2047,0,0,0,L,1122011218,0,122.23,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501926,844933.00
08/06/2016 12:45,2,2.389,ALERT,212.38,353.17,59.944,1470501904,"274151322000095","219011344069620",26.98,55.30,0,302.68,527.80,65.2,61.0,0.446,812904.3,812904.3,2038,0,0,0,L,1151911521,0,122.23,122.23,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501928,844934.00
08/06/2016 12:45,2,2.365,ALERT,215.32,361.29,59.970,1470501904,"201051344000988","219011344069620",26.78,35.80,0,304.78,520.59,64.2,60.0,0.548,501222.1,501222.1,2052,0,0,0,L,1122011218,0,122.23,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501930,844935.00
08/06/2016 12:45,2,2.346,ACTIVE,214.41,356.18,59.891,1470501904,"201051344001025","219011344069620",26.90,43.00,0,318.00,428.91,63.9,59.7,0.517,515251.9,515251.9,2045,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501931,844936.00
08/06/2016 12:45,2,2.281,ALERT,215.32,357.98,59.933,1470501904,"201051344000458","219011344069620",27.37,35.80,0,313.20,521.49,63.3,59.2,0.544,512329.3,512329.3,2044,0,0,0,L,1122011218,0,122.68,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501932,844937.00
