ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 12:45,2,2.287,ALERT,215.77,360.99,59.996,1470501904,"201051344000853","219011344069620",27.37,34.50,0,311.69,525.70,63.5,59.3,0.526,511426.0,511426.0,2044,0,0,0,L,1122011218,0,122.91,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501934,844938.00
08/06/2016 12:45,2,2.254,ALERT,214.41,355.88,59.949,1470501904,"201051344000685","219011344069620",26.36,40.20,0,305.08,515.48,60.2,56.1,0.535,515196.0,515196.0,2053,0,0,0,L,1122011218,0,123.59,121.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501936,844939.00
08/06/2016 12:45,2,2.166,ALERT,214.64,356.78,59.965,1470501904,"201051344000917","219011344069620",27.04,39.00,0,307.18,521.49,59.3,55.3,0.504,512102.0,512102.0,2057,0,0,0,L,1122011218,0,122.68,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501938,844940.00
08/06/2016 12:45,2,2.164,ALERT,214.41,355.88,59.991,1470501904,"201051344001145","219011344069620",26.84,38.80,0,305.98,521.79,58.9,54.9,0.482,517330.1,517330.1,2057,0,0,0,L,1122011218,0,122.91,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501940,844941.00
08/06/2016 12:45,2,2.189,ALERT,214.64,357.68,59.975,1470501904,"201051344000651","219011344069620",26.86,40.00,0,306.88,527.80,59.5,55.6,0.495,510093.7,510093.7,2044,0,0,0,L,1122011218,0,123.36,122.01,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501942,844942.00
08/06/2016 12:45,2,2.070,ACTIVE,211.93,356.48,59.986,1470501904,"274151322000088","219011344069620",24.83,49.50,0,329.43,407.27,52.0,48.3,0.354,742140.0,742140.0,2033,0,0,0,L,1151911521,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501942,844943.00
08/06/2016 12:45,2,1.424,ACTIVE,212.83,396.45,59.986,1470501904,"274151322000068","219011344069620",36.02,50.40,0,337.24,480.31,51.7,48.0,0.349,635772.3,635772.3,2064,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501943,844944.00
08/06/2016 12:45,2,2.258,ACTIVE,214.19,353.77,59.954,1470501904,"201051344001135","219011344069620",26.18,40.80,0,318.00,428.01,59.9,55.9,0.491,506189.1,506189.1,2045,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501944,844945.00
08/06/2016 12:45,2,2.184,ACTIVE,214.19,356.78,59.970,1470501904,"201051344000594","219011344069620",26.96,43.40,0,318.61,441.54,59.6,55.6,0.495,516722.1,516722.1,2050,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501945,844946.00
08/06/2016 12:45,2,2.221,ALERT,214.87,355.88,59.996,1470501904,"201051344001203","219011344069620",26.60,41.50,0,307.78,519.99,59.8,55.8,0.499,514027.2,514027.2,2053,0,0,0,L,1122011218,0,123.59,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501947,844947.00
08/06/2016 12:45,2,2.049,ACTIVE,212.38,354.37,59.981,1470501904,"274151322000054","219011344069620",25.09,50.40,0,324.92,409.38,52.0,48.3,0.367,757586.4,757586.4,2030,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501948,844948.00
08/06/2016 12:45,2,2.182,ACTIVE,214.87,356.18,59.975,1470501904,"201051344000867","219011344069620",27.08,36.00,0,319.21,429.22,59.8,55.8,0.486,503981.0,503981.0,2046,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501949,844949.00
08/06/2016 12:45,2,2.092,ALERT,214.64,356.18,59.975,1470501904,"201051344001093","219011344069620",26.96,39.30,0,308.09,520.59,57.1,53.2,0.468,511497.8,511497.8,2057,0,0,0,L,1122011218,0,122.91,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501951,844950.00
08/06/2016 12:45,2,2.148,ALERT,214.87,357.38,59.981,1470501904,"201051344000900","219011344069620",27.65,32.40,0,306.28,518.18,60.2,56.2,0.491,520297.3,520297.3,2050,0,0,0,L,1122011218,0,122.46,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501953,844951.00
08/06/2016 12:45,2,2.117,ACTIVE,215.09,356.48,59.938,1470501904,"201051344000648","219011344069620",26.98,34.30,0,318.00,432.82,57.9,53.9,0.482,510144.3,510144.3,2043,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501953,844952.00
08/06/2016 12:45,2,2.139,ALERT,214.87,357.68,59.986,1470501904,"201051344000569","219011344069620",27.27,34.50,0,307.18,518.79,59.1,55.2,0.491,520705.5,520705.5,2046,0,0,0,L,1122011218,0,122.01,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501955,844953.00
08/06/2016 12:45,2,2.152,ALERT,215.09,356.78,59.944,1470501904,"201051344000983","219011344069620",27.43,34.50,0,313.20,524.80,59.8,55.8,0.499,512798.0,512798.0,2042,0,0,0,L,1122011218,0,122.46,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501957,844954.00
08/06/2016 12:45,2,2.150,ACTIVE,214.87,356.48,59.970,1470501904,"201051344001158","219011344069620",26.28,37.00,0,318.91,442.14,57.2,53.3,0.477,505524.6,505524.6,2050,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501958,844955.00
08/06/2016 12:45,2,2.074,ALERT,215.32,357.68,59.917,1470501904,"201051344000576","219011344069620",27.43,32.60,0,306.58,519.99,57.6,53.7,0.486,512832.6,512832.6,2047,0,0,0,L,1122011218,0,122.68,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501960,844956.00
08/06/2016 12:45,2,1.953,ACTIVE,212.61,354.67,59.975,1470501904,"274151322000087","219011344069620",24.89,59.00,0,325.22,406.07,49.2,45.6,0.331,730291.1,730291.1,2053,0,0,0,L,1151911521,0,122.68,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470501961,844957.00
08/06/2016 13:00,2,2.766,ALERT,216.00,363.09,60.039,1470502803,"201051344000645","219011344069620",28.05,32.20,0,301.17,526.30,78.6,73.9,0.619,512425.7,512425.7,2048,0,0,0,L,1122011218,0,123.36,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502805,844958.00
08/06/2016 13:00,2,2.527,ACTIVE,212.83,354.07,59.996,1470502803,"274151322000085","219011344069620",26.48,46.20,0,327.32,407.57,67.8,63.5,0.473,758059.8,758059.8,2029,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502806,844959.00
08/06/2016 13:00,2,2.775,ALERT,215.54,363.99,60.023,1470502803,"201051344000633","219011344069620",27.91,37.00,0,299.37,522.39,78.5,73.9,0.681,503868.9,503868.9,2045,0,0,0,L,1122011218,0,123.14,123.36,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502808,844960.00
08/06/2016 13:00,2,2.748,ALERT,216.00,352.57,60.028,1470502803,"201051344000469","219011344069620",28.90,30.50,0,300.27,521.49,80.5,75.8,0.384,506011.6,506011.6,2056,0,0,0,L,1122011218,0,122.68,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502810,844961.00
08/06/2016 13:00,2,2.711,ACTIVE,214.41,361.29,59.986,1470502803,"201051344000646","219011344069620",28.09,39.80,0,317.40,428.31,77.2,72.6,0.645,507381.1,507381.1,2047,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502811,844962.00
08/06/2016 13:00,2,2.617,ACTIVE,212.83,350.47,60.007,1470502803,"274151322000052","219011344069620",27.53,49.50,0,324.32,407.57,73.0,68.5,0.513,777057.3,777057.3,2032,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502812,844963.00
08/06/2016 13:00,2,2.867,ALERT,215.32,352.27,60.002,1470502803,"201051344000585","219011344069620",27.69,38.60,0,301.77,522.39,80.5,75.8,0.367,516226.6,516226.6,2043,0,0,0,L,1122011218,0,122.91,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502813,844964.00
08/06/2016 13:00,2,2.703,ALERT,214.64,360.69,60.023,1470502803,"201051344001230","219011344069620",27.87,38.60,0,302.98,523.59,76.4,71.8,0.636,510738.5,510738.5,2055,0,0,0,L,1122011218,0,123.14,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502815,844965.00
08/06/2016 13:00,2,2.756,ALERT,215.54,361.89,60.002,1470502803,"201051344000582","219011344069620",27.59,36.30,0,302.98,521.49,77.0,72.4,0.636,503569.4,503569.4,2045,0,0,0,L,1122011218,0,123.36,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502817,844966.00
08/06/2016 13:00,2,2.785,ALERT,214.64,361.29,60.039,1470502803,"201051344000955","219011344069620",27.79,39.50,0,302.68,527.80,78.4,73.7,0.667,517082.0,517082.0,2052,0,0,0,L,1122011218,0,122.68,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502819,844967.00
08/06/2016 13:00,2,1.715,ACTIVE,213.29,417.49,59.996,1470502803,"274151322000094","219011344069620",38.29,46.40,0,332.73,486.62,66.6,62.4,0.468,635633.0,635633.0,2068,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502820,844968.00
08/06/2016 13:00,2,2.879,ALERT,216.22,350.47,60.007,1470502803,"201051344000579","219011344069620",28.03,38.20,0,301.77,526.90,81.7,76.9,0.380,520261.2,520261.2,2054,0,0,0,L,1122011218,0,123.14,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502821,844969.00
08/06/2016 13:00,2,2.795,ALERT,214.87,361.29,60.007,1470502803,"201051344000890","219011344069620",28.01,41.00,0,302.98,524.20,79.3,74.6,0.663,514316.0,514316.0,2044,0,0,0,L,1122011218,0,123.36,121.78,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502823,844970.00
08/06/2016 13:00,2,2.797,ALERT,215.32,361.59,60.007,1470502803,"201051344000438","219011344069620",27.87,39.50,0,303.28,523.59,78.9,74.2,0.676,515934.0,515934.0,2054,0,0,0,L,1122011218,0,123.59,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502825,844971.00
08/06/2016 13:00,2,2.779,ALERT,214.87,361.89,60.007,1470502803,"201051344000417","219011344069620",27.85,42.00,0,303.58,518.18,78.5,73.8,0.672,507494.2,507494.2,2048,0,0,0,L,1122011218,0,122.91,122.23,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502827,844972.00
08/06/2016 13:00,2,2.676,ACTIVE,213.06,365.19,60.007,1470502803,"274151322000083","219011344069620",27.55,50.00,0,327.02,407.57,74.5,70.0,0.539,770053.9,770053.9,2035,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502828,844973.00
08/06/2016 13:00,2,2.822,ALERT,213.51,354.97,59.996,1470502803,"274151322000076","219011344069620",28.23,48.80,0,302.37,530.21,80.7,75.9,0.309,821243.3,821243.3,2036,0,0,0,L,1151911521,0,122.23,123.14,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502830,844974.00
08/06/2016 13:00,2,2.910,ALERT,215.77,351.37,60.007,1470502803,"201051344000868","219011344069620",28.37,31.50,0,302.07,523.90,83.6,78.7,0.384,504897.4,504897.4,2049,0,0,0,L,1122011218,0,122.68,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502832,844975.00
08/06/2016 13:00,2,2.838,ALERT,213.06,348.66,60.002,1470502803,"274151322000095","219011344069620",27.91,49.00,0,301.17,527.80,80.3,75.6,0.301,812931.8,812931.8,2040,0,0,0,L,1151911521,0,122.91,122.68,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502833,844976.00
08/06/2016 13:00,2,2.963,ALERT,216.45,353.17,60.034,1470502803,"201051344000988","219011344069620",27.85,33.50,0,298.77,521.19,83.5,78.7,0.393,501250.2,501250.2,2054,0,0,0,L,1122011218,0,122.91,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502835,844977.00
08/06/2016 13:00,2,2.939,ALERT,215.32,349.26,59.981,1470502803,"201051344001025","219011344069620",28.03,39.50,0,302.07,521.19,83.5,78.6,0.380,515280.4,515280.4,2046,0,0,0,L,1122011218,0,123.36,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502837,844978.00
08/06/2016 13:00,2,2.961,ALERT,216.45,351.67,60.007,1470502803,"201051344000458","219011344069620",28.21,33.50,0,301.47,522.69,84.6,79.7,0.398,512357.7,512357.7,2046,0,0,0,L,1122011218,0,123.36,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502839,844979.00
08/06/2016 13:00,2,2.984,ALERT,217.13,354.37,60.012,1470502803,"201051344000853","219011344069620",28.39,32.20,0,301.47,525.40,85.8,80.9,0.407,511454.3,511454.3,2046,0,0,0,L,1122011218,0,123.81,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502841,844980.00
08/06/2016 13:00,2,2.875,ALERT,215.32,349.86,60.023,1470502803,"201051344000685","219011344069620",27.85,36.50,0,302.37,516.68,81.2,76.4,0.398,515224.0,515224.0,2055,0,0,0,L,1122011218,0,124.27,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502842,844981.00
08/06/2016 13:00,2,2.852,ALERT,215.54,349.86,59.996,1470502803,"201051344000917","219011344069620",28.23,36.00,0,301.77,523.29,81.5,76.7,0.380,512130.3,512130.3,2059,0,0,0,L,1122011218,0,123.59,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502844,844982.00
08/06/2016 13:00,2,2.855,ALERT,215.09,349.26,59.975,1470502803,"201051344001145","219011344069620",28.07,35.80,0,303.28,522.99,81.3,76.5,0.371,517358.0,517358.0,2059,0,0,0,L,1122011218,0,123.59,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502846,844983.00
08/06/2016 13:00,2,2.951,ALERT,216.00,349.86,59.975,1470502803,"201051344000651","219011344069620",27.97,37.30,0,301.77,527.80,83.5,78.7,0.389,510122.0,510122.0,2046,0,0,0,L,1122011218,0,124.27,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502848,844984.00
08/06/2016 13:00,2,2.709,ACTIVE,213.06,351.97,60.023,1470502803,"274151322000088","219011344069620",26.46,45.80,0,323.72,408.18,72.7,68.2,0.491,742166.4,742166.4,2034,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502849,844985.00
08/06/2016 13:00,2,1.861,ACTIVE,213.74,413.29,60.007,1470502803,"274151322000068","219011344069620",37.49,46.40,0,334.54,484.52,70.5,66.1,0.486,635798.6,635798.6,2065,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502850,844986.00
08/06/2016 13:00,2,2.994,ALERT,215.32,348.96,60.007,1470502803,"201051344001135","219011344069620",27.85,37.80,0,302.07,517.28,84.5,79.6,0.393,506217.2,506217.2,2046,0,0,0,L,1122011218,0,123.59,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502851,844987.00
08/06/2016 13:00,2,3.053,ALERT,215.54,351.37,60.012,1470502803,"201051344000594","219011344069620",27.93,41.00,0,300.87,522.69,86.4,81.5,0.402,516750.6,516750.6,2051,0,0,0,L,1122011218,0,122.68,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502853,844988.00
08/06/2016 13:00,2,3.035,ALERT,215.54,349.56,60.028,1470502803,"201051344001203","219011344069620",27.97,38.60,0,302.07,520.29,86.0,81.1,0.402,514055.5,514055.5,2055,0,0,0,L,1122011218,0,124.27,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502855,844989.00
08/06/2016 13:00,2,2.785,ACTIVE,213.29,365.49,60.002,1470502803,"274151322000054","219011344069620",26.72,46.20,0,327.92,409.08,75.4,70.8,0.508,757613.2,757613.2,2031,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502856,844990.00
08/06/2016 13:00,2,3.080,ALERT,216.45,351.37,60.034,1470502803,"201051344000867","219011344069620",28.35,34.50,0,301.17,522.69,88.4,83.4,0.402,504009.4,504009.4,2047,0,0,0,L,1122011218,0,123.36,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502858,844991.00
08/06/2016 13:00,2,2.891,ALERT,215.77,349.86,60.002,1470502803,"201051344001093","219011344069620",28.96,36.80,0,302.68,522.99,84.9,80.0,0.393,511525.5,511525.5,2059,0,0,0,L,1122011218,0,123.81,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502860,844992.00
08/06/2016 13:00,2,3.188,ALERT,216.45,353.17,60.007,1470502803,"201051344000900","219011344069620",28.88,31.00,0,300.87,517.88,93.3,88.1,0.424,520325.9,520325.9,2052,0,0,0,L,1122011218,0,123.36,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502862,844993.00
08/06/2016 13:00,2,3.230,ALERT,216.90,353.47,60.002,1470502803,"201051344000648","219011344069620",28.13,32.60,0,301.17,522.99,92.1,87.0,0.429,510172.1,510172.1,2044,0,0,0,L,1122011218,0,122.91,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502864,844994.00
08/06/2016 13:00,2,3.422,ALERT,217.13,353.77,60.007,1470502803,"201051344000569","219011344069620",28.78,33.00,0,302.07,522.39,99.8,94.4,0.468,520734.0,520734.0,2048,0,0,0,L,1122011218,0,123.14,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502865,844995.00
08/06/2016 13:00,2,3.932,ALERT,217.58,356.48,60.012,1470502803,"201051344000983","219011344069620",28.63,33.00,0,301.77,525.70,114.1,108.2,0.535,512826.7,512826.7,2044,0,0,0,L,1122011218,0,123.81,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502867,844996.00
08/06/2016 13:00,2,4.340,ALERT,218.03,357.98,60.007,1470502803,"201051344001158","219011344069620",28.21,34.50,0,300.27,518.79,124.0,117.7,0.588,505552.8,505552.8,2051,0,0,0,L,1122011218,0,123.59,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502869,844997.00
08/06/2016 13:00,2,4.318,ALERT,218.26,359.18,60.007,1470502803,"201051344000576","219011344069620",28.69,31.30,0,301.17,519.99,125.5,119.2,0.588,512861.0,512861.0,2049,0,0,0,L,1122011218,0,124.04,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502871,844998.00
08/06/2016 13:00,2,3.406,ACTIVE,213.74,343.85,60.007,1470502803,"274151322000087","219011344069620",26.58,54.00,0,325.22,407.57,91.8,86.7,0.331,730317.6,730317.6,2054,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470502872,844999.00
08/06/2016 13:15,2,8.590,ALERT,221.87,373.01,59.965,1470503703,"201051344000645","219011344069620",29.28,33.80,0,302.07,519.99,254.2,243.5,1.140,512462.5,512462.5,2050,0,0,0,L,1122011218,0,126.07,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503705,845000.00
08/06/2016 13:15,2,8.750,ACTIVE,215.32,379.32,59.933,1470503703,"274151322000085","219011344069620",24.89,48.80,0,328.52,407.57,220.4,210.8,0.831,758092.1,758092.1,2030,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503706,845001.00
08/06/2016 13:15,2,8.674,ALERT,220.97,372.71,59.949,1470503703,"201051344000633","219011344069620",29.00,38.20,0,300.27,517.88,254.3,243.6,1.176,503905.8,503905.8,2047,0,0,0,L,1122011218,0,125.62,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503708,845002.00
08/06/2016 13:15,2,8.367,ALERT,222.77,376.01,59.954,1470503703,"201051344000469","219011344069620",30.04,32.00,0,301.47,520.29,254.1,243.3,1.162,506048.7,506048.7,2058,0,0,0,L,1122011218,0,125.62,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503710,845003.00
08/06/2016 13:15,2,8.918,ACTIVE,218.93,370.90,59.959,1470503703,"201051344000646","219011344069620",28.13,40.60,0,318.00,427.11,254.0,243.3,1.176,507417.8,507417.8,2048,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503711,845004.00
08/06/2016 13:15,2,8.824,ACTIVE,215.32,371.51,59.944,1470503703,"274151322000052","219011344069620",26.80,53.80,0,327.92,406.97,239.3,229.1,0.932,777092.0,777092.0,2033,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503712,845005.00
08/06/2016 13:15,2,8.711,ACTIVE,220.29,374.51,59.996,1470503703,"201051344000585","219011344069620",28.86,39.50,0,318.91,429.52,254.6,243.8,1.140,516264.1,516264.1,2045,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503713,845006.00
08/06/2016 13:15,2,8.775,ALERT,218.26,369.70,59.949,1470503703,"201051344001230","219011344069620",28.67,39.50,0,307.18,522.39,254.7,243.9,1.171,510774.9,510774.9,2057,0,0,0,L,1122011218,0,125.40,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503714,845007.00
08/06/2016 13:15,2,8.818,ACTIVE,220.06,373.61,60.002,1470503703,"201051344000582","219011344069620",28.49,37.80,0,318.30,431.32,254.2,243.4,1.149,503606.2,503606.2,2047,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503715,845008.00
08/06/2016 13:15,2,8.904,ALERT,218.93,370.60,59.938,1470503703,"201051344000955","219011344069620",28.21,41.50,0,308.09,529.31,253.8,243.1,1.184,517118.6,517118.6,2054,0,0,0,L,1122011218,0,124.94,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503717,845009.00
08/06/2016 13:15,2,5.947,ALERT,215.09,421.10,59.938,1470503703,"274151322000094","219011344069620",38.05,49.50,0,301.17,516.68,229.3,219.4,0.884,635665.1,635665.1,2069,0,0,0,L,1151911521,0,123.14,124.49,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503719,845010.00
08/06/2016 13:15,2,8.580,ALERT,222.77,373.61,59.949,1470503703,"201051344000579","219011344069620",29.34,39.30,0,302.98,525.10,254.6,243.8,1.184,520298.6,520298.6,2056,0,0,0,L,1122011218,0,126.07,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503721,845011.00
08/06/2016 13:15,2,8.672,ALERT,218.48,369.70,59.917,1470503703,"201051344000890","219011344069620",28.98,41.80,0,305.98,522.99,254.4,243.6,1.145,514353.1,514353.1,2046,0,0,0,L,1122011218,0,125.40,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503723,845012.00
08/06/2016 13:15,2,8.381,ALERT,219.16,369.40,59.959,1470503703,"201051344000438","219011344069620",28.86,40.80,0,308.69,523.59,244.8,234.4,1.114,515971.0,515971.0,2056,0,0,0,L,1122011218,0,125.62,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503725,845013.00
08/06/2016 13:15,2,6.480,ACTIVE,217.13,361.89,59.949,1470503703,"201051344000417","219011344069620",27.97,43.00,0,317.40,427.41,183.5,175.2,0.871,507531.0,507531.0,2050,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503726,845014.00
08/06/2016 13:15,2,6.844,ALERT,213.74,352.87,59.954,1470503703,"274151322000083","219011344069620",26.32,54.30,0,301.47,536.82,181.8,173.5,0.734,770088.7,770088.7,2036,0,0,0,L,1151911521,0,122.23,123.36,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503728,845015.00
08/06/2016 13:15,2,6.209,ALERT,214.87,355.88,59.912,1470503703,"274151322000076","219011344069620",27.93,52.80,0,301.77,522.69,175.5,167.5,0.689,821280.6,821280.6,2038,0,0,0,L,1151911521,0,123.14,124.04,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503729,845016.00
08/06/2016 13:15,2,8.721,ALERT,220.74,375.11,59.949,1470503703,"201051344000868","219011344069620",28.88,32.60,0,302.98,524.80,254.9,244.1,1.149,504935.6,504935.6,2051,0,0,0,L,1122011218,0,124.94,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503731,845017.00
08/06/2016 13:15,2,8.943,ALERT,214.64,355.88,59.959,1470503703,"274151322000095","219011344069620",28.29,54.50,0,302.37,527.50,255.7,244.9,0.968,812969.0,812969.0,2042,0,0,0,L,1151911521,0,123.14,123.59,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503733,845018.00
08/06/2016 13:15,2,8.543,ACTIVE,222.55,377.22,59.959,1470503703,"201051344000988","219011344069620",29.52,35.00,0,317.40,432.22,255.2,244.4,1.184,501288.6,501288.6,2056,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503734,845019.00
08/06/2016 13:15,2,7.906,ALERT,218.93,367.90,59.954,1470503703,"201051344001025","219011344069620",28.05,40.80,0,306.28,521.19,224.5,214.8,1.012,515318.2,515318.2,2048,0,0,0,L,1122011218,0,124.94,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503736,845020.00
08/06/2016 13:15,2,7.783,ALERT,221.87,371.21,59.954,1470503703,"201051344000458","219011344069620",29.06,34.80,0,302.68,516.68,228.3,218.4,1.043,512396.0,512396.0,2048,0,0,0,L,1122011218,0,125.85,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503737,845021.00
08/06/2016 13:15,2,6.381,ALERT,220.29,366.40,59.949,1470503703,"201051344000853","219011344069620",28.75,33.50,0,302.37,519.09,185.8,177.5,0.866,511493.0,511493.0,2048,0,0,0,L,1122011218,0,125.17,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503739,845022.00
08/06/2016 13:15,2,6.160,ALERT,216.22,360.99,59.917,1470503703,"201051344000685","219011344069620",27.33,39.00,0,304.78,516.38,170.8,162.9,0.822,515261.4,515261.4,2057,0,0,0,L,1122011218,0,124.72,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503741,845023.00
08/06/2016 13:15,2,7.098,ALERT,218.48,365.19,59.944,1470503703,"201051344000917","219011344069620",27.95,38.20,0,305.68,519.69,200.9,192.0,0.928,512168.0,512168.0,2061,0,0,0,L,1122011218,0,124.94,124.04,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503743,845024.00
08/06/2016 13:15,2,8.209,ALERT,218.26,368.50,59.949,1470503703,"201051344001145","219011344069620",26.66,37.30,0,305.68,520.89,221.8,212.1,1.047,517395.6,517395.6,2061,0,0,0,L,1122011218,0,124.94,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503745,845025.00
08/06/2016 13:15,2,8.432,ALERT,220.74,371.51,59.975,1470503703,"201051344000651","219011344069620",29.76,38.80,0,306.28,526.30,253.8,243.0,1.162,510159.8,510159.8,2048,0,0,0,L,1122011218,0,126.53,124.72,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503747,845026.00
08/06/2016 13:15,2,9.463,ACTIVE,214.87,374.51,59.944,1470503703,"274151322000088","219011344069620",25.19,48.80,0,326.12,407.87,241.1,230.8,0.910,742200.4,742200.4,2035,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503748,845027.00
08/06/2016 13:15,2,5.443,ALERT,217.35,358.28,59.954,1470503703,"201051344001135","219011344069620",28.25,39.50,0,306.58,518.49,155.4,148.1,0.707,506255.0,506255.0,2048,0,0,0,L,1122011218,0,124.49,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503751,845028.00
08/06/2016 13:15,2,5.828,ALERT,216.90,359.18,59.944,1470503703,"201051344000594","219011344069620",27.21,42.50,0,301.77,522.69,160.8,153.2,0.747,516788.8,516788.8,2053,0,0,0,L,1122011218,0,123.36,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503752,845029.00
08/06/2016 13:15,2,4.938,ALERT,216.67,356.18,59.949,1470503703,"201051344001203","219011344069620",27.89,40.40,0,306.28,521.19,138.9,132.2,0.636,514094.2,514094.2,2057,0,0,0,L,1122011218,0,124.72,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503754,845030.00
08/06/2016 13:15,2,4.100,ACTIVE,213.06,347.16,59.938,1470503703,"274151322000054","219011344069620",25.72,49.80,0,327.02,408.48,106.8,101.2,0.415,757647.8,757647.8,2032,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503755,845031.00
08/06/2016 13:15,2,2.947,ALERT,215.54,348.96,59.944,1470503703,"201051344000867","219011344069620",27.57,35.40,0,302.07,522.39,82.2,77.4,0.371,504047.8,504047.8,2049,0,0,0,L,1122011218,0,122.91,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503757,845032.00
08/06/2016 13:15,2,3.107,ALERT,215.54,350.17,59.954,1470503703,"201051344001093","219011344069620",27.97,37.50,0,306.58,521.49,88.0,83.0,0.402,511563.5,511563.5,2061,0,0,0,L,1122011218,0,123.59,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503759,845033.00
08/06/2016 13:15,2,2.674,ALERT,215.32,361.29,59.944,1470503703,"201051344000900","219011344069620",28.11,31.80,0,302.07,519.39,76.2,71.7,0.619,520364.5,520364.5,2054,0,0,0,L,1122011218,0,122.68,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503761,845034.00
08/06/2016 13:15,2,2.846,ALERT,215.77,361.59,59.933,1470503703,"201051344000648","219011344069620",27.15,33.30,0,302.07,520.29,78.3,73.6,0.658,510210.4,510210.4,2046,0,0,0,L,1122011218,0,122.23,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503762,845035.00
08/06/2016 13:15,2,2.502,ALERT,215.09,362.19,59.944,1470503703,"201051344000569","219011344069620",27.73,33.80,0,302.98,520.59,70.3,65.9,0.583,520772.7,520772.7,2050,0,0,0,L,1122011218,0,121.78,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503764,845036.00
08/06/2016 13:15,2,2.436,ALERT,214.87,359.48,59.949,1470503703,"201051344000983","219011344069620",28.01,33.80,0,302.98,522.09,69.1,64.7,0.575,512865.8,512865.8,2046,0,0,0,L,1122011218,0,122.46,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503766,845037.00
08/06/2016 13:15,2,2.459,ALERT,214.64,358.58,59.954,1470503703,"201051344001158","219011344069620",26.80,36.00,0,301.77,518.79,66.8,62.6,0.561,505591.0,505591.0,2053,0,0,0,L,1122011218,0,122.23,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503768,845038.00
08/06/2016 13:15,2,2.480,ALERT,215.09,361.29,59.991,1470503703,"201051344000576","219011344069620",27.53,32.00,0,302.68,519.99,69.2,64.9,0.583,512899.8,512899.8,2051,0,0,0,L,1122011218,0,122.46,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503770,845039.00
08/06/2016 13:15,2,2.490,ACTIVE,212.16,348.66,59.922,1470503703,"274151322000087","219011344069620",25.47,58.00,0,325.82,407.57,64.4,60.2,0.433,730351.7,730351.7,2055,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503771,845040.00
08/06/2016 13:15,2,1.975,ALERT,213.06,408.78,59.944,1470503703,"274151322000068","219011344069620",36.60,50.00,0,354.97,515.78,73.2,68.8,0.517,635832.7,635832.7,2066,0,0,0,L,1151911521,1,122.46,122.91,0001,42,0,0,0,0,0,0,162,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470503773,845041.00
08/06/2016 13:30,2,8.021,ALERT,222.10,371.81,59.981,1470504605,"201051344000645","219011344069620",31.19,32.60,0,302.37,526.90,253.0,242.2,1.153,512495.4,512495.4,2052,0,0,0,L,1122011218,0,126.07,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504607,845042.00
08/06/2016 13:30,2,9.658,ACTIVE,215.77,360.38,59.991,1470504605,"274151322000085","219011344069620",25.33,47.00,0,326.72,408.78,247.5,236.9,0.941,758123.0,758123.0,2031,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504608,845043.00
08/06/2016 13:30,2,8.113,ALERT,220.97,371.81,59.981,1470504605,"201051344000633","219011344069620",30.85,36.50,0,300.57,520.59,253.5,242.8,1.176,503939.5,503939.5,2049,0,0,0,L,1122011218,0,125.62,126.07,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504610,845044.00
08/06/2016 13:30,2,7.955,ALERT,222.77,374.81,59.996,1470504605,"201051344000469","219011344069620",31.41,31.50,0,302.07,521.79,253.0,242.2,1.176,506081.9,506081.9,2060,0,0,0,L,1122011218,0,125.62,126.98,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504612,845045.00
08/06/2016 13:30,2,8.236,ALERT,219.39,368.20,59.981,1470504605,"201051344000646","219011344069620",30.45,40.20,0,299.67,526.00,253.1,242.4,1.153,507451.4,507451.4,2049,0,0,0,L,1122011218,0,125.85,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504613,845046.00
08/06/2016 13:30,2,8.561,ACTIVE,215.77,374.51,59.986,1470504605,"274151322000052","219011344069620",29.36,50.60,0,323.72,407.87,254.2,243.4,0.986,777125.1,777125.1,2034,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504614,845047.00
08/06/2016 13:30,2,8.234,ALERT,220.97,373.01,59.996,1470504605,"201051344000585","219011344069620",30.57,38.40,0,299.97,522.99,254.6,243.8,1.162,516297.4,516297.4,2046,0,0,0,L,1122011218,0,125.85,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504616,845048.00
08/06/2016 13:30,2,8.150,ALERT,218.93,367.30,59.991,1470504605,"201051344001230","219011344069620",30.77,38.60,0,300.57,523.90,253.9,243.1,1.184,510807.6,510807.6,2059,0,0,0,L,1122011218,0,125.40,123.81,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504618,845049.00
08/06/2016 13:30,2,8.252,ALERT,220.74,370.60,60.002,1470504605,"201051344000582","219011344069620",30.47,37.50,0,300.87,522.09,254.3,243.5,1.145,503639.5,503639.5,2048,0,0,0,L,1122011218,0,126.07,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504620,845050.00
08/06/2016 13:30,2,8.311,ALERT,219.39,367.30,59.991,1470504605,"201051344000955","219011344069620",30.30,39.80,0,300.27,529.31,254.6,243.8,1.180,517151.8,517151.8,2056,0,0,0,L,1122011218,0,125.17,124.49,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504622,845051.00
08/06/2016 13:30,2,6.357,ACTIVE,215.54,430.42,59.996,1470504605,"274151322000094","219011344069620",39.36,48.00,0,328.22,477.01,254.7,243.9,0.981,635696.3,635696.3,2071,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504623,845052.00
08/06/2016 13:30,2,8.002,ALERT,222.77,372.11,59.991,1470504605,"201051344000579","219011344069620",30.87,38.80,0,303.58,526.60,250.0,239.4,1.162,520333.1,520333.1,2058,0,0,0,L,1122011218,0,126.07,126.30,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504624,845053.00
08/06/2016 13:30,2,8.283,ALERT,219.16,370.30,60.002,1470504605,"201051344000890","219011344069620",30.38,41.00,0,300.87,524.80,254.1,243.3,1.145,514386.2,514386.2,2048,0,0,0,L,1122011218,0,125.62,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504626,845054.00
08/06/2016 13:30,2,8.289,ALERT,220.06,369.70,59.991,1470504605,"201051344000438","219011344069620",30.38,40.00,0,300.57,523.59,254.7,243.9,1.167,516004.6,516004.6,2058,0,0,0,L,1122011218,0,126.07,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504628,845055.00
08/06/2016 13:30,2,8.389,ALERT,219.39,369.10,59.996,1470504605,"201051344000417","219011344069620",29.98,42.80,0,299.67,518.18,253.9,243.1,1.198,507564.1,507564.1,2051,0,0,0,L,1122011218,0,125.40,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504630,845056.00
08/06/2016 13:30,2,8.711,ACTIVE,215.09,385.33,59.991,1470504605,"274151322000083","219011344069620",28.90,52.00,0,321.61,406.97,255.6,244.7,1.025,770121.7,770121.7,2038,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504631,845057.00
08/06/2016 13:30,2,8.232,ALERT,216.22,375.71,59.991,1470504605,"274151322000076","219011344069620",30.67,50.80,0,298.77,532.61,253.4,242.6,0.963,821313.5,821313.5,2040,0,0,0,L,1151911521,0,123.81,124.49,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504632,845058.00
08/06/2016 13:30,2,7.842,ALERT,220.74,370.60,59.996,1470504605,"201051344000868","219011344069620",31.33,32.60,0,302.98,525.10,248.4,237.8,1.114,504968.8,504968.8,2053,0,0,0,L,1122011218,0,125.17,126.07,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504634,845059.00
08/06/2016 13:30,2,8.238,ALERT,215.32,359.48,59.981,1470504605,"274151322000095","219011344069620",30.55,52.00,0,299.67,530.81,255.3,244.5,0.968,813001.8,813001.8,2044,0,0,0,L,1151911521,0,123.81,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504636,845060.00
08/06/2016 13:30,2,8.180,ALERT,222.55,374.51,59.996,1470504605,"201051344000988","219011344069620",30.69,34.00,0,300.87,522.69,253.9,243.1,1.162,501322.3,501322.3,2057,0,0,0,L,1122011218,0,125.85,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504638,845061.00
08/06/2016 13:30,2,8.268,ALERT,220.52,368.50,59.975,1470504605,"201051344001025","219011344069620",30.47,40.40,0,299.97,522.39,254.9,244.1,1.109,515351.9,515351.9,2050,0,0,0,L,1122011218,0,125.62,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504640,845062.00
08/06/2016 13:30,2,8.025,ALERT,222.77,374.51,60.028,1470504605,"201051344000458","219011344069620",31.11,34.80,0,302.98,521.79,253.4,242.7,1.180,512429.2,512429.2,2050,0,0,0,L,1122011218,0,126.07,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504642,845063.00
08/06/2016 13:30,2,7.869,ALERT,223.00,371.81,59.991,1470504605,"201051344000853","219011344069620",31.53,32.20,0,302.68,525.40,250.4,239.8,1.136,511526.3,511526.3,2050,0,0,0,L,1122011218,0,126.53,126.75,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504644,845064.00
08/06/2016 13:30,2,8.266,ALERT,218.71,370.30,59.986,1470504605,"201051344000685","219011344069620",30.43,37.80,0,300.27,516.98,254.6,243.8,1.189,515294.7,515294.7,2059,0,0,0,L,1122011218,0,125.85,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504645,845065.00
08/06/2016 13:30,2,8.188,ALERT,220.74,369.70,59.970,1470504605,"201051344000917","219011344069620",30.57,37.50,0,299.97,528.70,252.9,242.2,1.202,512201.3,512201.3,2063,0,0,0,L,1122011218,0,125.85,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504647,845066.00
08/06/2016 13:30,2,8.232,ALERT,218.93,367.30,60.012,1470504605,"201051344001145","219011344069620",30.59,36.50,0,301.47,523.90,254.2,243.4,1.140,517429.1,517429.1,2063,0,0,0,L,1122011218,0,125.17,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504649,845067.00
08/06/2016 13:30,2,8.330,ALERT,221.19,369.70,60.012,1470504605,"201051344000651","219011344069620",30.20,38.00,0,299.97,528.40,254.4,243.6,1.118,510193.3,510193.3,2050,0,0,0,L,1122011218,0,126.75,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504651,845068.00
08/06/2016 13:30,2,5.186,ACTIVE,213.74,349.26,59.996,1470504605,"274151322000088","219011344069620",25.96,47.80,0,318.91,408.18,136.4,129.8,0.513,742232.1,742232.1,2036,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504652,845069.00
08/06/2016 13:30,2,2.975,ACTIVE,214.64,433.12,60.002,1470504605,"274151322000068","219011344069620",39.36,49.50,0,331.23,478.81,117.8,111.7,0.442,635863.7,635863.7,2068,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504653,845070.00
08/06/2016 13:30,2,7.908,ALERT,218.48,365.49,59.996,1470504605,"201051344001135","219011344069620",26.18,38.60,0,300.27,517.58,210.0,200.7,0.968,506288.7,506288.7,2050,0,0,0,L,1122011218,0,125.17,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504654,845071.00
08/06/2016 13:30,2,0.064,ALERT,214.64,428.61,59.991,1470504605,"201051344000594","219011344069620",35.33,41.80,0,317.40,521.49,2.4,0.4,0.000,516823.9,516823.9,2055,0,0,0,L,1122011218,0,122.23,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504656,845072.00
08/06/2016 13:30,2,8.189,ALERT,218.26,364.29,60.012,1470504605,"201051344001203","219011344069620",30.47,40.00,0,300.27,518.49,252.2,241.4,1.167,514128.3,514128.3,2059,0,0,0,L,1122011218,0,125.40,123.59,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504658,845073.00
08/06/2016 13:30,2,6.238,ACTIVE,214.41,361.29,59.996,1470504605,"274151322000054","219011344069620",25.72,49.50,0,324.62,409.38,161.2,153.7,0.605,757680.0,757680.0,2033,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504659,845074.00
08/06/2016 13:30,2,7.648,ALERT,219.39,365.49,59.991,1470504605,"201051344000867","219011344069620",29.08,35.40,0,302.37,522.09,224.1,214.4,0.963,504081.3,504081.3,2051,0,0,0,L,1122011218,0,124.72,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504661,845075.00
08/06/2016 13:30,2,5.689,ALERT,217.58,358.58,60.007,1470504605,"201051344001093","219011344069620",28.23,37.30,0,301.17,522.39,162.2,154.7,0.720,511596.8,511596.8,2063,0,0,0,L,1122011218,0,124.72,123.36,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504662,845076.00
08/06/2016 13:30,2,7.568,ALERT,218.03,361.29,59.959,1470504605,"201051344000900","219011344069620",22.32,31.80,0,302.37,521.49,171.5,163.6,0.791,520398.7,520398.7,2056,0,0,0,L,1122011218,0,124.04,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504664,845077.00
08/06/2016 13:30,2,6.836,ALERT,219.39,366.70,59.970,1470504605,"201051344000648","219011344069620",27.29,33.00,0,302.07,522.39,189.1,180.6,0.902,510244.0,510244.0,2048,0,0,0,L,1122011218,0,124.27,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504666,845078.00
08/06/2016 13:30,2,8.295,ALERT,221.19,371.21,59.991,1470504605,"201051344000569","219011344069620",29.28,33.30,0,302.98,523.59,245.6,235.2,1.118,520806.2,520806.2,2052,0,0,0,L,1122011218,0,124.94,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504668,845079.00
