ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 13:30,2,6.100,ALERT,220.06,364.59,59.991,1470504605,"201051344000983","219011344069620",28.45,33.30,0,302.98,524.80,175.3,167.3,0.791,512900.7,512900.7,2048,0,0,0,L,1122011218,0,124.94,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504670,845080.00
08/06/2016 13:30,2,5.293,ALERT,219.84,364.29,59.981,1470504605,"201051344001158","219011344069620",29.10,36.00,0,302.07,518.79,157.3,149.9,0.756,505625.3,505625.3,2055,0,0,0,L,1122011218,0,124.72,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504671,845081.00
08/06/2016 13:30,2,7.586,ALERT,217.13,363.39,59.954,1470504605,"201051344000576","219011344069620",31.75,32.20,0,302.68,519.99,243.4,233.0,1.171,512934.4,512934.4,2053,0,0,0,L,1122011218,0,123.36,123.81,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504673,845082.00
08/06/2016 13:30,2,5.059,ACTIVE,213.51,345.66,59.981,1470504605,"274151322000087","219011344069620",22.82,56.50,0,324.32,406.97,117.0,111.0,0.438,730383.3,730383.3,2056,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470504674,845083.00
08/06/2016 13:45,2,8.324,ALERT,223.23,375.11,60.023,1470505504,"201051344000645","219011344069620",30.18,34.50,0,303.58,526.00,254.5,243.7,1.140,512541.0,512541.0,2054,0,0,0,L,1122011218,0,126.75,126.98,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505506,845084.00
08/06/2016 13:45,2,9.676,ACTIVE,216.22,360.38,59.959,1470505504,"274151322000085","219011344069620",24.57,48.30,0,328.82,408.18,240.8,230.5,0.928,758162.8,758162.8,2032,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505507,845085.00
08/06/2016 13:45,2,8.467,ALERT,221.87,375.71,60.002,1470505504,"201051344000633","219011344069620",29.72,38.80,0,300.87,522.09,254.8,244.0,1.198,503984.6,503984.6,2051,0,0,0,L,1122011218,0,126.07,126.53,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505509,845086.00
08/06/2016 13:45,2,8.209,ALERT,223.68,374.51,60.007,1470505504,"201051344000469","219011344069620",30.57,33.50,0,302.68,519.99,254.1,243.3,1.153,506127.2,506127.2,2062,0,0,0,L,1122011218,0,126.30,127.20,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505510,845087.00
08/06/2016 13:45,2,8.502,ALERT,220.06,368.50,59.996,1470505504,"201051344000646","219011344069620",29.56,41.00,0,300.87,526.90,254.4,243.6,1.184,507495.7,507495.7,2051,0,0,0,L,1122011218,0,126.30,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505512,845088.00
08/06/2016 13:45,2,8.895,ACTIVE,216.67,358.28,59.991,1470505504,"274151322000052","219011344069620",28.29,51.50,0,323.41,408.48,254.7,243.9,0.977,777167.8,777167.8,2035,0,0,0,L,1151911521,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505513,845089.00
08/06/2016 13:45,2,8.389,ALERT,221.64,370.60,59.996,1470505504,"201051344000585","219011344069620",29.90,41.00,0,301.17,522.99,253.7,242.9,1.176,516342.0,516342.0,2048,0,0,0,L,1122011218,0,126.07,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505515,845090.00
08/06/2016 13:45,2,8.398,ALERT,219.39,369.40,60.007,1470505504,"201051344001230","219011344069620",29.90,40.00,0,301.77,522.99,253.6,242.9,1.171,510851.3,510851.3,2061,0,0,0,L,1122011218,0,125.85,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505517,845091.00
08/06/2016 13:45,2,8.555,ALERT,220.97,369.70,59.996,1470505504,"201051344000582","219011344069620",29.40,39.50,0,302.07,521.19,254.1,243.4,1.145,503683.9,503683.9,2050,0,0,0,L,1122011218,0,126.07,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505519,845092.00
08/06/2016 13:45,2,8.557,ALERT,220.29,368.50,59.996,1470505504,"201051344000955","219011344069620",29.40,41.50,0,301.47,528.70,255.0,244.2,1.184,517195.7,517195.7,2058,0,0,0,L,1122011218,0,125.62,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505520,845093.00
08/06/2016 13:45,2,6.602,ACTIVE,216.22,421.40,59.975,1470505504,"274151322000094","219011344069620",37.81,49.80,0,334.24,477.31,251.8,241.1,0.963,635736.9,635736.9,2072,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505521,845094.00
08/06/2016 13:45,2,8.520,ALERT,223.68,376.01,59.996,1470505504,"201051344000579","219011344069620",29.58,40.40,0,303.88,526.00,254.9,244.1,1.162,520377.9,520377.9,2060,0,0,0,L,1122011218,0,126.53,126.75,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505523,845095.00
08/06/2016 13:45,2,8.473,ALERT,219.61,365.49,59.981,1470505504,"201051344000890","219011344069620",29.62,42.80,0,302.07,522.39,253.8,243.1,1.136,514430.6,514430.6,2050,0,0,0,L,1122011218,0,126.07,124.04,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505525,845096.00
08/06/2016 13:45,2,8.590,ALERT,220.74,371.21,59.986,1470505504,"201051344000438","219011344069620",29.26,42.00,0,301.77,521.79,253.9,243.1,1.184,516048.8,516048.8,2060,0,0,0,L,1122011218,0,126.30,125.17,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505527,845097.00
08/06/2016 13:45,2,8.625,ALERT,220.06,369.10,59.991,1470505504,"201051344000417","219011344069620",29.02,43.80,0,304.48,518.18,253.3,242.5,1.184,507608.2,507608.2,2053,0,0,0,L,1122011218,0,125.85,124.72,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505529,845098.00
08/06/2016 13:45,2,8.877,ACTIVE,215.77,369.10,60.018,1470505504,"274151322000083","219011344069620",28.29,53.80,0,322.81,407.57,255.1,244.3,1.025,770164.3,770164.3,2039,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505529,845099.00
08/06/2016 13:45,2,8.404,ALERT,217.13,373.01,59.981,1470505504,"274151322000076","219011344069620",29.92,52.00,0,302.98,531.11,254.3,243.5,0.977,821357.1,821357.1,2042,0,0,0,L,1151911521,0,124.27,124.94,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505531,845100.00
08/06/2016 13:45,2,5.832,ALERT,219.39,365.19,59.986,1470505504,"201051344000868","219011344069620",29.30,34.30,0,303.58,524.80,172.4,164.5,0.756,505013.3,505013.3,2055,0,0,0,L,1122011218,0,124.49,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505533,845101.00
08/06/2016 13:45,2,4.875,ALERT,214.41,349.26,59.986,1470505504,"274151322000095","219011344069620",26.42,52.50,0,300.27,530.81,130.7,124.2,0.495,813045.1,813045.1,2046,0,0,0,L,1151911521,0,123.59,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505535,845102.00
08/06/2016 13:45,2,7.674,ALERT,221.64,369.70,59.986,1470505504,"201051344000988","219011344069620",26.98,36.80,0,304.78,526.00,209.5,200.3,0.950,501367.4,501367.4,2059,0,0,0,L,1122011218,0,125.40,126.30,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505537,845103.00
08/06/2016 13:45,2,5.225,ALERT,219.16,362.49,59.944,1470505504,"201051344001025","219011344069620",28.90,41.80,0,301.17,520.29,152.4,145.2,0.623,515396.1,515396.1,2052,0,0,0,L,1122011218,0,125.17,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505539,845104.00
08/06/2016 13:45,2,3.139,ALERT,217.35,351.67,59.981,1470505504,"201051344000458","219011344069620",27.49,36.00,0,303.88,522.69,87.3,82.4,0.398,512474.2,512474.2,2052,0,0,0,L,1122011218,0,123.81,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505540,845105.00
08/06/2016 13:45,2,2.699,ALERT,217.13,352.27,59.975,1470505504,"201051344000853","219011344069620",27.67,34.80,0,303.58,526.30,75.5,71.0,0.628,511571.3,511571.3,2052,0,0,0,L,1122011218,0,123.81,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505542,845106.00
08/06/2016 13:45,2,2.523,ALERT,214.87,360.38,59.986,1470505504,"201051344000685","219011344069620",27.08,39.80,0,301.47,517.28,69.2,64.9,0.597,515337.9,515337.9,2061,0,0,0,L,1122011218,0,123.81,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505544,845107.00
08/06/2016 13:45,2,2.373,ALERT,214.87,357.98,59.991,1470505504,"201051344000917","219011344069620",27.02,39.00,0,300.57,522.99,64.9,60.7,0.539,512244.6,512244.6,2065,0,0,0,L,1122011218,0,123.14,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505546,845108.00
08/06/2016 13:45,2,2.367,ALERT,214.87,357.98,59.975,1470505504,"201051344001145","219011344069620",26.20,38.60,0,302.37,523.29,62.8,58.7,0.513,517472.6,517472.6,2065,0,0,0,L,1122011218,0,122.91,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505548,845109.00
08/06/2016 13:45,2,2.297,ALERT,215.32,357.98,59.986,1470505504,"201051344000651","219011344069620",26.60,40.00,0,301.17,528.40,61.9,57.8,0.517,510237.0,510237.0,2052,0,0,0,L,1122011218,0,123.59,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505550,845110.00
08/06/2016 13:45,2,2.180,ACTIVE,212.61,357.98,59.970,1470505504,"274151322000088","219011344069620",24.85,48.80,0,325.52,406.37,54.8,51.0,0.358,742271.6,742271.6,2037,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505550,845111.00
08/06/2016 13:45,2,1.510,ACTIVE,213.51,395.55,59.975,1470505504,"274151322000068","219011344069620",35.52,49.80,0,333.93,467.09,54.2,50.4,0.358,635903.5,635903.5,2069,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505551,845112.00
08/06/2016 13:45,2,2.291,ALERT,214.64,356.18,59.959,1470505504,"201051344001135","219011344069620",26.18,40.60,0,301.47,518.18,60.8,56.7,0.491,506332.5,506332.5,2052,0,0,0,L,1122011218,0,122.91,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505553,845113.00
08/06/2016 13:45,2,2.227,ALERT,214.87,357.68,59.981,1470505504,"201051344000594","219011344069620",26.34,43.40,0,301.17,526.00,59.4,55.4,0.495,516867.6,516867.6,2057,0,0,0,L,1122011218,0,122.46,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505555,845114.00
08/06/2016 13:45,2,2.227,ALERT,214.87,356.18,60.002,1470505504,"201051344001203","219011344069620",26.22,40.80,0,301.47,520.29,59.2,55.2,0.504,514172.0,514172.0,2061,0,0,0,L,1122011218,0,123.59,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505557,845115.00
08/06/2016 13:45,2,2.084,ACTIVE,213.29,348.36,59.981,1470505504,"274151322000054","219011344069620",25.05,49.80,0,320.41,407.87,52.9,49.1,0.358,757719.7,757719.7,2034,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505558,845116.00
08/06/2016 13:45,2,2.186,ALERT,215.32,357.38,59.975,1470505504,"201051344000867","219011344069620",26.50,36.80,0,303.28,521.49,58.7,54.7,0.482,504125.3,504125.3,2053,0,0,0,L,1122011218,0,122.91,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505559,845117.00
08/06/2016 13:45,2,2.010,ALERT,214.87,356.18,59.970,1470505504,"201051344001093","219011344069620",27.27,38.60,0,301.77,522.99,55.5,51.7,0.455,511639.4,511639.4,2065,0,0,0,L,1122011218,0,123.14,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505561,845118.00
08/06/2016 13:45,2,2.164,ALERT,215.32,358.58,59.975,1470505504,"201051344000900","219011344069620",27.06,32.80,0,303.58,521.19,59.3,55.3,0.486,520442.8,520442.8,2058,0,0,0,L,1122011218,0,122.91,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505563,845119.00
08/06/2016 13:45,2,2.127,ALERT,215.54,358.28,59.975,1470505504,"201051344000648","219011344069620",26.42,34.80,0,303.28,520.89,56.9,53.0,0.486,510288.0,510288.0,2050,0,0,0,L,1122011218,0,122.46,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505565,845120.00
08/06/2016 13:45,2,2.133,ALERT,215.54,358.28,59.944,1470505504,"201051344000569","219011344069620",26.86,34.50,0,304.48,521.49,58.1,54.2,0.482,520850.2,520850.2,2054,0,0,0,L,1122011218,0,122.46,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505567,845121.00
08/06/2016 13:45,2,2.164,ALERT,215.54,357.08,59.986,1470505504,"201051344000983","219011344069620",26.98,34.80,0,304.48,525.70,59.1,55.2,0.499,512945.0,512945.0,2050,0,0,0,L,1122011218,0,122.91,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505568,845122.00
08/06/2016 13:45,2,2.131,ALERT,215.54,356.48,59.981,1470505504,"201051344001158","219011344069620",26.10,37.50,0,303.58,518.79,56.3,52.4,0.468,505668.6,505668.6,2057,0,0,0,L,1122011218,0,122.46,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505570,845123.00
08/06/2016 13:45,2,2.080,ALERT,215.77,355.58,59.917,1470505504,"201051344000576","219011344069620",27.23,32.80,0,304.18,519.99,57.4,53.5,0.491,512978.3,512978.3,2055,0,0,0,L,1122011218,0,122.91,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505572,845124.00
08/06/2016 13:45,2,1.990,ACTIVE,213.29,353.77,59.944,1470505504,"274151322000087","219011344069620",24.93,57.30,0,327.32,405.47,50.3,46.6,0.336,730422.0,730422.0,2057,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470505573,845125.00
08/06/2016 14:00,2,8.805,ALERT,222.55,375.71,59.996,1470506403,"201051344000645","219011344069620",27.00,36.30,0,309.89,526.00,240.7,230.3,1.083,512595.9,512595.9,2056,0,0,0,L,1122011218,0,126.30,126.53,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506405,845126.00
08/06/2016 14:00,2,8.062,ACTIVE,215.77,360.69,59.996,1470506403,"274151322000085","219011344069620",24.31,53.00,0,327.02,406.67,198.4,189.6,0.734,758211.4,758211.4,2033,0,0,0,L,1151911521,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506406,845127.00
08/06/2016 14:00,2,8.762,ACTIVE,221.42,374.21,60.012,1470506403,"201051344000633","219011344069620",26.76,42.00,0,321.01,437.03,237.2,227.0,1.092,504040.1,504040.1,2053,0,0,0,L,1122011218,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506407,845128.00
08/06/2016 14:00,2,8.760,ALERT,223.00,376.31,60.002,1470506403,"201051344000469","219011344069620",27.43,34.50,0,308.39,520.89,243.3,232.9,1.118,506182.3,506182.3,2064,0,0,0,L,1122011218,0,125.85,127.20,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506409,845129.00
08/06/2016 14:00,2,8.578,ALERT,219.61,370.00,60.012,1470506403,"201051344000646","219011344069620",26.84,44.50,0,304.48,526.60,232.9,222.9,1.078,507550.7,507550.7,2053,0,0,0,L,1122011218,0,126.07,124.27,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506410,845130.00
08/06/2016 14:00,2,8.174,ACTIVE,215.77,360.38,60.002,1470506403,"274151322000052","219011344069620",26.14,57.30,0,329.73,407.57,216.3,206.8,0.835,777220.6,777220.6,2036,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506411,845131.00
08/06/2016 14:00,2,8.787,ACTIVE,220.97,371.81,60.007,1470506403,"201051344000585","219011344069620",26.80,42.80,0,323.72,436.43,238.4,228.2,1.114,516397.7,516397.7,2050,0,0,0,L,1122011218,0,126.07,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506412,845132.00
08/06/2016 14:00,2,8.496,ALERT,218.93,368.80,60.012,1470506403,"201051344001230","219011344069620",27.15,43.20,0,305.38,523.59,233.6,223.5,1.039,510906.3,510906.3,2063,0,0,0,L,1122011218,0,125.62,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506414,845133.00
08/06/2016 14:00,2,8.645,ALERT,220.74,370.00,60.002,1470506403,"201051344000582","219011344069620",26.58,41.50,0,305.98,519.69,232.7,222.6,1.043,503738.8,503738.8,2052,0,0,0,L,1122011218,0,126.30,125.17,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506416,845134.00
08/06/2016 14:00,2,8.598,ACTIVE,219.39,369.70,60.012,1470506403,"201051344000955","219011344069620",26.52,43.80,0,320.71,428.31,230.9,220.9,1.069,517250.8,517250.8,2060,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506417,845135.00
08/06/2016 14:00,2,5.521,ACTIVE,215.54,400.36,60.007,1470506403,"274151322000094","219011344069620",36.76,53.80,0,334.84,474.00,205.8,196.7,0.787,635787.4,635787.4,2073,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506418,845136.00
08/06/2016 14:00,2,8.742,ALERT,222.77,376.01,60.007,1470506403,"201051344000579","219011344069620",26.70,42.50,0,308.09,525.70,236.3,226.1,1.078,520432.6,520432.6,2062,0,0,0,L,1122011218,0,126.07,126.30,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506419,845137.00
08/06/2016 14:00,2,8.580,ACTIVE,219.16,370.30,60.007,1470506403,"201051344000890","219011344069620",26.76,45.30,0,320.71,428.01,232.4,222.4,1.047,514485.8,514485.8,2052,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506420,845138.00
08/06/2016 14:00,2,8.475,ACTIVE,220.06,370.90,59.996,1470506403,"201051344000438","219011344069620",26.78,44.00,0,321.61,440.94,230.0,220.0,1.056,516103.6,516103.6,2062,0,0,0,L,1122011218,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506421,845139.00
08/06/2016 14:00,2,8.500,ACTIVE,219.61,370.90,60.007,1470506403,"201051344000417","219011344069620",26.42,46.80,0,319.21,428.61,227.4,217.6,1.061,507662.5,507662.5,2055,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506422,845140.00
08/06/2016 14:00,2,8.143,ACTIVE,214.87,355.28,60.002,1470506403,"274151322000083","219011344069620",26.06,58.80,0,325.82,407.87,214.8,205.4,0.875,770216.5,770216.5,2040,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506423,845141.00
08/06/2016 14:00,2,8.629,ALERT,216.45,370.90,60.012,1470506403,"274151322000076","219011344069620",26.54,57.70,0,300.57,529.61,231.7,221.7,0.893,821411.9,821411.9,2044,0,0,0,L,1151911521,0,124.27,124.72,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506425,845142.00
08/06/2016 14:00,2,8.650,ALERT,221.42,373.91,60.039,1470506403,"201051344000868","219011344069620",27.49,35.80,0,307.48,525.40,240.8,230.5,1.078,505067.6,505067.6,2057,0,0,0,L,1122011218,0,125.40,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506427,845143.00
08/06/2016 14:00,2,8.674,ACTIVE,215.32,356.18,60.002,1470506403,"274151322000095","219011344069620",26.36,57.70,0,322.21,408.18,231.4,221.4,0.875,813100.2,813100.2,2048,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506427,845144.00
08/06/2016 14:00,2,8.674,ALERT,223.00,376.92,60.012,1470506403,"201051344000988","219011344069620",27.10,38.40,0,305.68,520.89,238.2,228.0,1.083,501422.1,501422.1,2061,0,0,0,L,1122011218,0,126.07,126.98,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506429,845145.00
08/06/2016 14:00,2,8.732,ALERT,220.74,370.00,59.965,1470506403,"201051344001025","219011344069620",26.78,44.50,0,305.08,521.49,236.8,226.6,1.052,515451.2,515451.2,2054,0,0,0,L,1122011218,0,126.07,125.17,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506431,845146.00
08/06/2016 14:00,2,8.650,ALERT,223.00,376.31,60.002,1470506403,"201051344000458","219011344069620",27.33,38.00,0,307.48,522.69,239.3,229.1,1.109,512528.2,512528.2,2054,0,0,0,L,1122011218,0,126.30,126.98,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506433,845147.00
08/06/2016 14:00,2,8.736,ALERT,223.23,376.92,60.012,1470506403,"201051344000853","219011344069620",27.37,37.00,0,307.48,523.90,242.0,231.7,1.109,511625.7,511625.7,2054,0,0,0,L,1122011218,0,126.53,126.98,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506435,845148.00
08/06/2016 14:00,2,8.562,ACTIVE,219.16,371.81,59.975,1470506403,"201051344000685","219011344069620",26.74,41.50,0,333.93,427.11,231.8,221.8,1.100,515393.2,515393.2,2063,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506436,845149.00
08/06/2016 14:00,2,8.539,ALERT,220.52,370.00,59.970,1470506403,"201051344000917","219011344069620",27.00,41.30,0,304.48,522.39,233.3,223.2,1.087,512299.6,512299.6,2067,0,0,0,L,1122011218,0,126.07,125.17,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506438,845150.00
08/06/2016 14:00,2,8.553,ACTIVE,219.16,367.90,60.018,1470506403,"201051344001145","219011344069620",26.68,40.60,0,333.03,436.13,231.2,221.2,1.030,517527.9,517527.9,2067,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506439,845151.00
08/06/2016 14:00,2,8.637,ALERT,221.19,370.90,60.002,1470506403,"201051344000651","219011344069620",26.64,42.00,0,304.78,527.50,232.9,222.9,1.043,510292.2,510292.2,2054,0,0,0,L,1122011218,0,126.98,124.94,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506440,845152.00
08/06/2016 14:00,2,8.020,ACTIVE,215.32,376.31,60.002,1470506403,"274151322000088","219011344069620",24.25,53.00,0,327.62,406.97,196.8,188.0,0.742,742320.5,742320.5,2038,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506441,845153.00
08/06/2016 14:00,2,5.385,ACTIVE,216.22,418.39,59.996,1470506403,"274151322000068","219011344069620",37.15,53.00,0,333.93,472.20,202.2,193.2,0.778,635953.7,635953.7,2070,0,0,0,L,1151911521,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506442,845154.00
08/06/2016 14:00,2,8.521,ALERT,220.52,372.11,60.002,1470506403,"201051344001135","219011344069620",26.70,42.50,0,305.38,516.98,230.3,220.4,1.034,506387.6,506387.6,2054,0,0,0,L,1122011218,0,126.30,124.72,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506444,845155.00
08/06/2016 14:00,2,8.719,ACTIVE,220.52,371.21,60.007,1470506403,"201051344000594","219011344069620",26.58,46.80,0,331.53,430.72,234.6,224.5,1.056,516923.4,516923.4,2059,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506445,845156.00
08/06/2016 14:00,2,8.543,ALERT,220.74,370.00,59.970,1470506403,"201051344001203","219011344069620",27.25,44.00,0,305.38,518.18,235.6,225.5,1.087,514227.6,514227.6,2063,0,0,0,L,1122011218,0,126.75,124.72,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506447,845157.00
08/06/2016 14:00,2,8.039,ACTIVE,216.00,354.37,59.981,1470506403,"274151322000054","219011344069620",24.49,53.50,0,329.13,408.48,199.5,190.6,0.765,757769.5,757769.5,2035,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506448,845158.00
08/06/2016 14:00,2,8.518,ALERT,221.42,371.81,59.981,1470506403,"201051344000867","219011344069620",27.39,39.30,0,306.58,522.69,236.2,226.1,1.069,504180.4,504180.4,2055,0,0,0,L,1122011218,0,125.62,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506450,845159.00
08/06/2016 14:00,2,8.537,ALERT,220.74,370.90,60.007,1470506403,"201051344001093","219011344069620",26.94,41.30,0,305.68,520.89,232.9,222.9,1.052,511694.9,511694.9,2067,0,0,0,L,1122011218,0,126.30,124.94,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506452,845160.00
08/06/2016 14:00,2,8.693,ALERT,222.32,376.01,59.996,1470506403,"201051344000900","219011344069620",27.73,35.40,0,308.99,519.99,244.0,233.6,1.078,520498.0,520498.0,2060,0,0,0,L,1122011218,0,126.07,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506453,845161.00
08/06/2016 14:00,2,8.484,ACTIVE,222.10,372.41,59.996,1470506403,"201051344000648","219011344069620",27.25,37.30,0,326.42,433.12,234.2,224.1,1.056,510343.9,510343.9,2052,0,0,0,L,1122011218,0,125.40,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506454,845162.00
08/06/2016 14:00,2,8.600,ALERT,222.55,375.11,59.991,1470506403,"201051344000569","219011344069620",27.65,37.80,0,311.99,521.19,240.7,230.3,1.096,520905.9,520905.9,2056,0,0,0,L,1122011218,0,125.62,126.75,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506456,845163.00
08/06/2016 14:00,2,8.658,ALERT,223.00,375.41,60.002,1470506403,"201051344000983","219011344069620",27.41,37.30,0,308.39,525.70,240.2,230.0,1.092,513000.5,513000.5,2052,0,0,0,L,1122011218,0,126.30,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506458,845164.00
08/06/2016 14:00,2,8.633,ALERT,223.00,375.71,60.002,1470506403,"201051344001158","219011344069620",26.62,40.20,0,306.88,518.79,232.8,222.8,1.061,505724.6,505724.6,2059,0,0,0,L,1122011218,0,126.07,126.53,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506460,845165.00
08/06/2016 14:00,2,8.475,ALERT,222.77,376.31,60.002,1470506403,"201051344000576","219011344069620",27.87,35.00,0,309.29,519.99,239.1,228.9,1.083,513033.7,513033.7,2057,0,0,0,L,1122011218,0,126.07,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506462,845166.00
08/06/2016 14:00,2,7.938,ACTIVE,215.54,373.91,59.954,1470506403,"274151322000087","219011344069620",24.29,62.30,0,329.13,406.07,195.0,186.3,0.729,730471.5,730471.5,2058,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470506463,845167.00
08/06/2016 14:15,2,8.930,ACTIVE,223.45,375.71,60.018,1470507303,"201051344000645","219011344069620",28.13,37.50,0,321.61,432.22,254.3,243.5,1.131,512650.4,512650.4,2058,0,0,0,L,1122011218,0,126.53,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507304,845168.00
08/06/2016 14:15,2,8.654,ACTIVE,216.00,351.37,60.028,1470507303,"274151322000085","219011344069620",23.91,53.00,0,330.93,399.16,209.4,200.2,0.795,758256.4,758256.4,2034,0,0,0,L,1151911521,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507305,845169.00
08/06/2016 14:15,2,9.225,ACTIVE,222.10,374.81,60.055,1470507303,"201051344000633","219011344069620",27.25,43.40,0,322.21,428.01,254.4,243.6,1.176,504094.0,504094.0,2054,0,0,0,L,1122011218,0,125.85,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507306,845170.00
08/06/2016 14:15,2,8.752,ACTIVE,223.68,378.42,60.023,1470507303,"201051344000469","219011344069620",28.67,36.30,0,320.11,434.02,254.0,243.2,1.171,506237.3,506237.3,2066,0,0,0,L,1122011218,0,126.07,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507307,845171.00
08/06/2016 14:15,2,9.256,ACTIVE,220.06,372.41,60.028,1470507303,"201051344000646","219011344069620",26.62,45.30,0,319.51,428.61,249.3,238.7,1.153,507603.7,507603.7,2055,0,0,0,L,1122011218,0,126.30,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507308,845172.00
08/06/2016 14:15,2,8.744,ACTIVE,216.00,360.08,60.012,1470507303,"274151322000052","219011344069620",26.34,58.50,0,329.43,404.27,233.2,223.1,0.906,777270.0,777270.0,2037,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507309,845173.00
08/06/2016 14:15,2,9.506,ACTIVE,221.64,372.41,60.028,1470507303,"201051344000585","219011344069620",26.36,44.50,0,319.21,427.71,253.6,242.8,1.167,516451.8,516451.8,2051,0,0,0,L,1122011218,0,126.53,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507310,845174.00
08/06/2016 14:15,2,9.172,ACTIVE,219.39,370.60,60.028,1470507303,"201051344001230","219011344069620",27.17,44.30,0,318.30,427.41,252.1,241.4,1.145,510959.6,510959.6,2065,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507311,845175.00
08/06/2016 14:15,2,9.266,ACTIVE,221.64,375.71,60.039,1470507303,"201051344000582","219011344069620",26.60,42.50,0,319.51,428.91,249.3,238.7,1.118,503791.8,503791.8,2054,0,0,0,L,1122011218,0,126.75,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507312,845176.00
08/06/2016 14:15,2,9.236,ACTIVE,220.29,372.11,60.012,1470507303,"201051344000955","219011344069620",26.46,45.50,0,318.91,427.41,247.5,237.0,1.136,517303.4,517303.4,2061,0,0,0,L,1122011218,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507313,845177.00
08/06/2016 14:15,2,5.811,ACTIVE,215.77,425.01,60.002,1470507303,"274151322000094","219011344069620",37.31,54.00,0,330.33,458.97,220.5,210.9,0.849,635834.1,635834.1,2074,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507314,845178.00
08/06/2016 14:15,2,9.254,ACTIVE,223.68,377.22,60.007,1470507303,"201051344000579","219011344069620",26.98,44.30,0,322.81,433.12,252.8,242.1,1.145,520486.4,520486.4,2064,0,0,0,L,1122011218,0,126.30,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507315,845179.00
08/06/2016 14:15,2,9.285,ACTIVE,219.84,370.60,60.012,1470507303,"201051344000890","219011344069620",26.26,46.80,0,320.71,427.71,247.0,236.5,1.114,514538.7,514538.7,2053,0,0,0,L,1122011218,0,126.30,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507316,845180.00
08/06/2016 14:15,2,8.938,ACTIVE,220.74,372.41,60.007,1470507303,"201051344000438","219011344069620",26.90,46.20,0,319.51,428.61,243.2,232.9,1.114,516156.2,516156.2,2063,0,0,0,L,1122011218,0,126.53,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507317,845181.00
08/06/2016 14:15,2,8.875,ACTIVE,220.06,370.60,60.034,1470507303,"201051344000417","219011344069620",26.62,47.50,0,318.91,427.11,239.2,229.0,1.114,507714.4,507714.4,2056,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507318,845182.00
08/06/2016 14:15,2,8.607,ACTIVE,215.09,375.41,60.002,1470507303,"274151322000083","219011344069620",26.10,61.00,0,329.13,403.97,227.4,217.6,0.915,770265.7,770265.7,2041,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507319,845183.00
08/06/2016 14:15,2,9.119,ACTIVE,216.67,372.71,60.012,1470507303,"274151322000076","219011344069620",26.60,59.30,0,330.63,407.27,245.3,234.8,0.950,821464.9,821464.9,2046,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507320,845184.00
08/06/2016 14:15,2,9.166,ACTIVE,221.87,375.11,60.012,1470507303,"201051344000868","219011344069620",27.43,36.80,0,321.31,428.31,254.6,243.8,1.123,505122.1,505122.1,2059,0,0,0,L,1122011218,0,125.40,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507320,845185.00
08/06/2016 14:15,2,9.066,ACTIVE,215.32,384.13,60.002,1470507303,"274151322000095","219011344069620",26.74,59.80,0,328.22,407.87,245.6,235.1,0.937,813153.0,813153.0,2049,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507321,845186.00
08/06/2016 14:15,2,9.104,ACTIVE,223.68,378.12,60.007,1470507303,"201051344000988","219011344069620",26.74,39.00,0,321.31,433.12,246.3,235.8,1.118,501476.1,501476.1,2063,0,0,0,L,1122011218,0,126.30,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507322,845187.00
08/06/2016 14:15,2,9.137,ACTIVE,221.19,375.41,60.034,1470507303,"201051344001025","219011344069620",26.46,45.80,0,322.81,428.31,244.4,234.0,1.087,515505.0,515505.0,2056,0,0,0,L,1122011218,0,126.30,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507323,845188.00
08/06/2016 14:15,2,8.881,ACTIVE,223.23,377.22,60.007,1470507303,"201051344000458","219011344069620",27.14,39.00,0,322.51,433.72,243.9,233.5,1.131,512582.5,512582.5,2056,0,0,0,L,1122011218,0,126.30,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507324,845189.00
08/06/2016 14:15,2,9.047,ACTIVE,223.90,378.42,60.012,1470507303,"201051344000853","219011344069620",27.51,37.80,0,327.62,432.82,252.0,241.3,1.123,511680.4,511680.4,2056,0,0,0,L,1122011218,0,126.75,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507325,845190.00
08/06/2016 14:15,2,8.812,ACTIVE,219.39,372.11,60.007,1470507303,"201051344000685","219011344069620",26.76,43.60,0,319.81,428.31,239.1,228.8,1.127,515446.1,515446.1,2064,0,0,0,L,1122011218,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507326,845191.00
08/06/2016 14:15,2,8.838,ACTIVE,221.19,373.91,60.018,1470507303,"201051344000917","219011344069620",27.02,42.80,0,320.41,428.31,241.8,231.4,1.127,512352.8,512352.8,2069,0,0,0,L,1122011218,0,126.30,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507327,845192.00
08/06/2016 14:15,2,8.898,ACTIVE,219.84,371.81,60.018,1470507303,"201051344001145","219011344069620",26.90,42.50,0,323.41,428.91,242.3,232.0,1.087,517580.6,517580.6,2068,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507328,845193.00
08/06/2016 14:15,2,9.135,ACTIVE,221.64,373.31,60.007,1470507303,"201051344000651","219011344069620",26.34,43.80,0,321.91,427.71,243.5,233.1,1.114,510345.0,510345.0,2056,0,0,0,L,1122011218,0,127.20,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507329,845194.00
08/06/2016 14:15,2,8.434,ACTIVE,215.54,382.03,60.012,1470507303,"274151322000088","219011344069620",24.25,53.30,0,327.92,399.16,206.9,197.8,0.791,742365.3,742365.3,2039,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507329,845195.00
08/06/2016 14:15,2,5.744,ACTIVE,216.67,421.70,60.002,1470507303,"274151322000068","219011344069620",36.96,54.80,0,335.44,448.15,213.2,203.8,0.826,635999.9,635999.9,2071,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507330,845196.00
08/06/2016 14:15,2,8.930,ACTIVE,220.97,371.51,60.007,1470507303,"201051344001135","219011344069620",26.68,44.80,0,321.01,427.71,241.2,230.9,1.087,506440.0,506440.0,2056,0,0,0,L,1122011218,0,126.53,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507331,845197.00
08/06/2016 14:15,2,9.113,ACTIVE,220.74,373.31,60.007,1470507303,"201051344000594","219011344069620",26.78,48.50,0,321.01,428.91,247.0,236.4,1.105,516976.6,516976.6,2060,0,0,0,L,1122011218,0,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507332,845198.00
08/06/2016 14:15,2,9.168,ACTIVE,220.74,371.51,60.002,1470507303,"201051344001203","219011344069620",26.52,44.80,0,322.51,428.91,246.2,235.7,1.136,514281.0,514281.0,2065,0,0,0,L,1122011218,0,126.75,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507333,845199.00
08/06/2016 14:15,2,8.326,ACTIVE,216.00,353.77,59.986,1470507303,"274151322000054","219011344069620",24.73,55.80,0,328.52,400.36,208.4,199.2,0.769,757814.8,757814.8,2036,0,0,0,L,1151911521,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507334,845200.00
08/06/2016 14:15,2,9.082,ACTIVE,221.64,374.21,59.981,1470507303,"201051344000867","219011344069620",26.94,40.60,0,321.01,427.41,247.7,237.2,1.083,504234.1,504234.1,2057,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507335,845201.00
08/06/2016 14:15,2,8.812,ACTIVE,221.19,374.21,59.986,1470507303,"201051344001093","219011344069620",27.25,41.80,0,321.31,428.01,243.3,232.9,1.096,511747.8,511747.8,2069,0,0,0,L,1122011218,0,126.75,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507336,845202.00
08/06/2016 14:15,2,8.883,ACTIVE,222.77,377.52,60.007,1470507303,"201051344000900","219011344069620",28.25,36.30,0,323.72,431.92,253.9,243.1,1.114,520552.8,520552.8,2062,0,0,0,L,1122011218,0,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507337,845203.00
08/06/2016 14:15,2,8.895,ACTIVE,222.55,376.62,60.028,1470507303,"201051344000648","219011344069620",27.21,38.20,0,321.91,432.82,245.1,234.6,1.123,510396.9,510396.9,2053,0,0,0,L,1122011218,0,125.62,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507338,845204.00
08/06/2016 14:15,2,9.039,ACTIVE,223.00,379.92,60.007,1470507303,"201051344000569","219011344069620",27.45,38.80,0,322.81,432.82,251.3,240.6,1.140,520960.1,520960.1,2058,0,0,0,L,1122011218,0,125.85,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507339,845205.00
08/06/2016 14:15,2,8.947,ACTIVE,223.23,378.42,60.007,1470507303,"201051344000983","219011344069620",27.63,39.00,0,324.62,432.52,250.5,239.8,1.136,513054.5,513054.5,2054,0,0,0,L,1122011218,0,126.30,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507340,845206.00
08/06/2016 14:15,2,9.033,ACTIVE,223.45,377.52,60.007,1470507303,"201051344001158","219011344069620",26.56,41.80,0,321.91,433.12,243.0,232.6,1.100,505777.3,505777.3,2061,0,0,0,L,1122011218,0,126.07,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507341,845207.00
08/06/2016 14:15,2,9.006,ACTIVE,223.00,377.22,60.034,1470507303,"201051344000576","219011344069620",27.41,36.30,0,319.81,433.72,250.0,239.3,1.131,513087.5,513087.5,2059,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507342,845208.00
08/06/2016 14:15,2,8.271,ACTIVE,215.77,376.62,60.002,1470507303,"274151322000087","219011344069620",24.39,63.70,0,329.43,399.46,204.2,195.1,0.756,730515.7,730515.7,2059,0,0,0,L,1151911521,0,124.27,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470507343,845209.00
08/06/2016 14:30,2,8.184,ACTIVE,222.32,374.81,60.007,1470508203,"201051344000645","219011344069620",27.55,38.80,0,340.85,431.92,228.3,218.5,1.016,512705.4,512705.4,2059,0,0,0,L,1122011218,0,126.30,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508204,845210.00
08/06/2016 14:30,2,7.561,ACTIVE,216.00,353.77,60.002,1470508203,"274151322000085","219011344069620",24.47,55.50,0,332.43,397.96,187.5,179.0,0.689,758301.6,758301.6,2035,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508205,845211.00
08/06/2016 14:30,2,8.271,ACTIVE,221.42,373.61,59.975,1470508203,"201051344000633","219011344069620",26.90,44.00,0,339.04,428.01,225.2,215.4,1.021,504148.4,504148.4,2055,0,0,0,L,1122011218,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508206,845212.00
08/06/2016 14:30,2,8.217,ACTIVE,223.00,374.81,60.012,1470508203,"201051344000469","219011344069620",27.73,36.00,0,340.85,433.12,230.7,220.8,1.065,506292.9,506292.9,2067,0,0,0,L,1122011218,0,125.85,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508207,845213.00
08/06/2016 14:30,2,8.172,ACTIVE,219.39,368.20,59.986,1470508203,"201051344000646","219011344069620",26.64,46.20,0,334.54,428.01,220.3,210.7,1.016,507657.0,507657.0,2056,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508208,845214.00
08/06/2016 14:30,2,7.752,ACTIVE,215.77,377.82,59.970,1470508203,"274151322000052","219011344069620",26.06,60.30,0,333.63,403.07,204.6,195.6,0.804,777319.7,777319.7,2038,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508209,845215.00
08/06/2016 14:30,2,8.291,ACTIVE,220.74,370.00,59.991,1470508203,"201051344000585","219011344069620",26.84,45.30,0,338.44,426.81,225.4,215.6,1.039,516506.2,516506.2,2052,0,0,0,L,1122011218,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508210,845216.00
08/06/2016 14:30,2,7.980,ACTIVE,218.93,368.50,59.991,1470508203,"201051344001230","219011344069620",27.39,45.50,0,333.93,424.41,221.4,211.8,0.994,511013.2,511013.2,2066,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508211,845217.00
08/06/2016 14:30,2,8.096,ACTIVE,220.74,370.90,59.986,1470508203,"201051344000582","219011344069620",26.88,43.60,0,337.84,428.01,220.4,210.8,0.990,503845.0,503845.0,2055,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508212,845218.00
08/06/2016 14:30,2,8.074,ACTIVE,219.39,367.60,59.981,1470508203,"201051344000955","219011344069620",26.62,47.00,0,336.64,426.21,217.7,208.2,1.016,517356.2,517356.2,2062,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508212,845219.00
08/06/2016 14:30,2,5.168,ACTIVE,216.00,405.77,60.002,1470508203,"274151322000094","219011344069620",36.94,56.00,0,350.17,447.85,193.7,185.0,0.742,635881.0,635881.0,2075,0,0,0,L,1151911521,0,123.59,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508213,845220.00
08/06/2016 14:30,2,8.195,ACTIVE,222.77,374.81,60.018,1470508203,"201051344000579","219011344069620",27.04,45.00,0,341.45,433.12,224.3,214.6,1.025,520540.7,520540.7,2065,0,0,0,L,1122011218,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508214,845221.00
08/06/2016 14:30,2,8.086,ACTIVE,219.16,367.00,59.991,1470508203,"201051344000890","219011344069620",26.90,47.50,0,335.74,426.81,220.2,210.6,0.999,514591.9,514591.9,2054,0,0,0,L,1122011218,0,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508215,845222.00
