ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 14:30,2,8.002,ACTIVE,220.06,367.60,60.002,1470508203,"201051344000438","219011344069620",26.86,46.80,0,338.44,428.61,217.6,208.1,1.012,516209.0,516209.0,2064,0,0,0,L,1122011218,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508216,845223.00
08/06/2016 14:30,2,8.066,ACTIVE,219.61,369.40,60.012,1470508203,"201051344000417","219011344069620",26.40,48.50,0,336.04,425.91,215.6,206.2,1.003,507766.5,507766.5,2057,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508217,845224.00
08/06/2016 14:30,2,7.719,ACTIVE,215.32,355.58,59.996,1470508203,"274151322000083","219011344069620",26.16,63.00,0,332.43,402.77,204.3,195.3,0.822,770315.2,770315.2,2042,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508218,845225.00
08/06/2016 14:30,2,8.102,ACTIVE,216.90,365.80,59.975,1470508203,"274151322000076","219011344069620",26.72,60.80,0,332.13,405.47,218.8,209.3,0.849,821518.2,821518.2,2047,0,0,0,L,1151911521,0,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508219,845226.00
08/06/2016 14:30,2,8.328,ACTIVE,221.19,370.60,59.996,1470508203,"201051344000868","219011344069620",27.21,37.30,0,338.74,428.01,229.4,219.5,1.039,505177.5,505177.5,2060,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508220,845227.00
08/06/2016 14:30,2,8.094,ACTIVE,215.54,374.81,59.991,1470508203,"274151322000095","219011344069620",26.82,60.80,0,329.13,406.37,220.0,210.4,0.831,813206.3,813206.3,2050,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508221,845228.00
08/06/2016 14:30,2,8.273,ACTIVE,223.00,375.11,59.981,1470508203,"201051344000988","219011344069620",27.12,39.50,0,340.85,433.12,227.2,217.4,1.043,501530.8,501530.8,2064,0,0,0,L,1122011218,0,126.30,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508221,845229.00
08/06/2016 14:30,2,8.283,ACTIVE,220.52,368.80,59.986,1470508203,"201051344001025","219011344069620",26.76,46.40,0,337.84,428.31,224.4,214.6,0.999,515559.2,515559.2,2057,0,0,0,L,1122011218,0,126.07,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508222,845230.00
08/06/2016 14:30,2,8.234,ACTIVE,222.77,373.01,59.986,1470508203,"201051344000458","219011344069620",27.45,40.40,0,342.05,433.12,228.7,218.8,1.065,512637.6,512637.6,2057,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508223,845231.00
08/06/2016 14:30,2,8.223,ACTIVE,223.45,374.81,59.996,1470508203,"201051344000853","219011344069620",27.83,38.40,0,343.25,433.42,231.6,221.6,1.087,511736.2,511736.2,2057,0,0,0,L,1122011218,0,126.98,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508224,845232.00
08/06/2016 14:30,2,8.211,ACTIVE,219.16,367.90,60.002,1470508203,"201051344000685","219011344069620",26.60,43.80,0,335.74,427.11,221.0,211.4,1.052,515499.6,515499.6,2065,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508225,845233.00
08/06/2016 14:30,2,8.109,ACTIVE,220.52,368.80,59.991,1470508203,"201051344000917","219011344069620",27.17,42.80,0,336.94,427.11,223.1,213.4,1.047,512406.7,512406.7,2070,0,0,0,L,1122011218,0,126.07,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508226,845234.00
08/06/2016 14:30,2,8.201,ACTIVE,219.16,368.20,59.975,1470508203,"201051344001145","219011344069620",26.62,43.00,0,335.44,428.01,220.9,211.3,0.990,517634.1,517634.1,2069,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508227,845235.00
08/06/2016 14:30,2,8.205,ACTIVE,220.97,371.51,59.991,1470508203,"201051344000651","219011344069620",26.62,44.50,0,337.84,426.51,221.2,211.5,0.986,510398.6,510398.6,2057,0,0,0,L,1122011218,0,126.75,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508228,845236.00
08/06/2016 14:30,2,7.604,ACTIVE,215.77,375.71,59.981,1470508203,"274151322000088","219011344069620",24.29,56.00,0,333.63,398.56,186.8,178.4,0.707,742410.6,742410.6,2040,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508229,845237.00
08/06/2016 14:30,2,5.010,ACTIVE,216.67,412.68,59.975,1470508203,"274151322000068","219011344069620",37.63,56.30,0,351.07,448.75,190.7,182.2,0.729,636046.5,636046.5,2072,0,0,0,L,1151911521,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508229,845238.00
08/06/2016 14:30,2,8.258,ACTIVE,220.52,370.30,59.981,1470508203,"201051344001135","219011344069620",26.24,45.30,0,337.84,426.51,219.5,210.0,0.999,506493.1,506493.1,2057,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508230,845239.00
08/06/2016 14:30,2,8.160,ACTIVE,220.52,370.30,59.986,1470508203,"201051344000594","219011344069620",27.17,49.30,0,338.14,428.61,224.7,214.9,1.012,517030.9,517030.9,2061,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508231,845240.00
08/06/2016 14:30,2,8.123,ACTIVE,220.74,368.50,59.975,1470508203,"201051344001203","219011344069620",27.31,45.50,0,339.65,428.31,224.7,214.9,1.008,514335.3,514335.3,2066,0,0,0,L,1122011218,0,126.75,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508233,845241.00
08/06/2016 14:30,2,7.596,ACTIVE,215.77,363.69,59.970,1470508203,"274151322000054","219011344069620",24.69,56.30,0,333.33,399.76,189.8,181.3,0.720,757860.7,757860.7,2037,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508234,845242.00
08/06/2016 14:30,2,8.256,ACTIVE,221.64,370.30,59.981,1470508203,"201051344000867","219011344069620",27.15,41.50,0,340.25,426.81,227.1,217.3,1.025,504288.9,504288.9,2058,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508234,845243.00
08/06/2016 14:30,2,8.029,ACTIVE,220.74,372.41,60.002,1470508203,"201051344001093","219011344069620",27.35,43.00,0,338.44,427.71,222.4,212.7,1.008,511801.5,511801.5,2070,0,0,0,L,1122011218,0,126.30,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508235,845244.00
08/06/2016 14:30,2,8.326,ACTIVE,222.32,374.21,59.981,1470508203,"201051344000900","219011344069620",27.71,36.00,0,339.65,432.22,233.7,223.6,1.030,520609.1,520609.1,2063,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508236,845245.00
08/06/2016 14:30,2,8.117,ACTIVE,222.32,373.31,59.975,1470508203,"201051344000648","219011344069620",27.33,39.30,0,339.65,433.42,224.5,214.8,1.012,510451.0,510451.0,2054,0,0,0,L,1122011218,0,125.62,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508237,845246.00
08/06/2016 14:30,2,8.271,ACTIVE,222.55,373.01,59.986,1470508203,"201051344000569","219011344069620",27.49,39.30,0,339.95,432.82,230.2,220.3,1.047,521015.7,521015.7,2059,0,0,0,L,1122011218,0,125.62,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508238,845247.00
08/06/2016 14:30,2,8.246,ACTIVE,223.00,374.51,59.991,1470508203,"201051344000983","219011344069620",27.59,38.60,0,340.25,433.42,230.4,220.5,1.043,513110.1,513110.1,2055,0,0,0,L,1122011218,0,126.53,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508239,845248.00
08/06/2016 14:30,2,8.221,ACTIVE,223.00,373.01,59.965,1470508203,"201051344001158","219011344069620",26.84,41.50,0,340.85,432.52,223.4,213.7,1.008,505831.1,505831.1,2062,0,0,0,L,1122011218,0,126.30,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508240,845249.00
08/06/2016 14:30,2,8.176,ACTIVE,222.55,375.71,59.996,1470508203,"201051344000576","219011344069620",27.75,37.00,0,340.55,433.12,229.8,219.8,1.043,513142.8,513142.8,2060,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508241,845250.00
08/06/2016 14:30,2,7.604,ACTIVE,216.22,364.29,59.975,1470508203,"274151322000087","219011344069620",24.31,66.00,0,332.13,397.35,187.3,178.8,0.694,730560.8,730560.8,2060,0,0,0,L,1151911521,0,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470508242,845251.00
08/06/2016 14:45,2,8.812,ACTIVE,222.77,376.31,59.970,1470509103,"201051344000645","219011344069620",27.47,38.20,0,329.73,426.81,245.0,234.6,1.087,512757.4,512757.4,2060,0,0,0,L,1122011218,0,126.30,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509104,845252.00
08/06/2016 14:45,2,8.102,ACTIVE,216.22,373.31,59.933,1470509103,"274151322000085","219011344069620",24.65,56.50,0,333.33,398.56,201.9,192.9,0.769,758344.2,758344.2,2036,0,0,0,L,1151911521,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509105,845253.00
08/06/2016 14:45,2,8.857,ACTIVE,221.64,370.90,59.975,1470509103,"201051344000633","219011344069620",27.00,44.30,0,325.22,428.01,242.2,231.8,1.127,504199.7,504199.7,2056,0,0,0,L,1122011218,0,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509106,845254.00
08/06/2016 14:45,2,8.893,ACTIVE,223.45,376.31,60.007,1470509103,"201051344000469","219011344069620",27.43,35.40,0,321.31,431.62,247.1,236.5,1.149,506345.3,506345.3,2068,0,0,0,L,1122011218,0,126.07,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509107,845255.00
08/06/2016 14:45,2,8.717,ACTIVE,219.61,370.60,59.954,1470509103,"201051344000646","219011344069620",26.92,46.60,0,321.31,427.71,237.5,227.3,1.092,507707.0,507707.0,2057,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509108,845256.00
08/06/2016 14:45,2,8.271,ACTIVE,215.77,375.11,59.991,1470509103,"274151322000052","219011344069620",26.38,60.80,0,330.63,403.07,220.7,211.1,0.849,777366.5,777366.5,2039,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509109,845257.00
08/06/2016 14:45,2,8.982,ACTIVE,221.19,374.21,59.981,1470509103,"201051344000585","219011344069620",26.72,45.50,0,322.21,426.81,243.1,232.7,1.105,516557.5,516557.5,2053,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509110,845258.00
08/06/2016 14:45,2,8.709,ACTIVE,219.16,371.81,59.933,1470509103,"201051344001230","219011344069620",27.04,45.00,0,320.41,422.00,238.5,228.2,1.083,511063.6,511063.6,2067,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509110,845259.00
08/06/2016 14:45,2,8.617,ACTIVE,220.97,372.41,59.954,1470509103,"201051344000582","219011344069620",27.23,43.80,0,322.21,428.91,237.5,227.3,1.074,503895.2,503895.2,2056,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509112,845260.00
08/06/2016 14:45,2,8.527,ACTIVE,219.84,369.10,59.981,1470509103,"201051344000955","219011344069620",27.15,46.60,0,321.31,421.10,234.6,224.5,1.092,517405.8,517405.8,2063,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509113,845261.00
08/06/2016 14:45,2,5.529,ACTIVE,216.00,417.19,59.981,1470509103,"274151322000094","219011344069620",37.29,56.30,0,367.00,451.46,209.2,200.0,0.809,635925.1,635925.1,2076,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509113,845262.00
08/06/2016 14:45,2,8.855,ACTIVE,223.45,376.01,59.928,1470509103,"201051344000579","219011344069620",26.88,45.50,0,327.92,431.92,240.9,230.6,1.105,520591.9,520591.9,2066,0,0,0,L,1122011218,0,126.53,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509114,845263.00
08/06/2016 14:45,2,8.760,ACTIVE,219.39,369.10,60.007,1470509103,"201051344000890","219011344069620",26.76,47.80,0,321.31,422.60,237.3,227.2,1.074,514642.1,514642.1,2055,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509115,845264.00
08/06/2016 14:45,2,8.664,ACTIVE,220.29,371.81,59.970,1470509103,"201051344000438","219011344069620",26.78,47.00,0,322.21,427.41,235.0,224.9,1.087,516258.7,516258.7,2065,0,0,0,L,1122011218,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509116,845265.00
08/06/2016 14:45,2,8.582,ACTIVE,219.84,368.80,59.970,1470509103,"201051344000417","219011344069620",26.78,49.50,0,321.01,421.40,232.8,222.8,1.087,507815.7,507815.7,2058,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509117,845266.00
08/06/2016 14:45,2,8.348,ACTIVE,215.54,365.80,59.959,1470509103,"274151322000083","219011344069620",26.12,62.50,0,330.33,402.77,220.6,211.0,0.884,770362.1,770362.1,2043,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509118,845267.00
08/06/2016 14:45,2,8.725,ACTIVE,216.67,366.40,59.970,1470509103,"274151322000076","219011344069620",26.84,60.50,0,332.13,405.47,236.9,226.8,0.915,821568.5,821568.5,2048,0,0,0,L,1151911521,0,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509119,845268.00
08/06/2016 14:45,2,8.816,ACTIVE,221.64,372.11,59.970,1470509103,"201051344000868","219011344069620",27.55,37.30,0,320.71,428.31,246.0,235.5,1.123,505229.9,505229.9,2061,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509120,845269.00
08/06/2016 14:45,2,8.727,ACTIVE,215.32,369.10,59.975,1470509103,"274151322000095","219011344069620",26.94,62.50,0,330.93,407.27,238.1,227.9,0.897,813256.7,813256.7,2051,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509121,845270.00
08/06/2016 14:45,2,8.865,ACTIVE,223.23,376.31,59.965,1470509103,"201051344000988","219011344069620",27.12,38.80,0,321.91,433.12,243.3,232.9,1.105,501582.6,501582.6,2065,0,0,0,L,1122011218,0,126.30,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509122,845271.00
08/06/2016 14:45,2,8.889,ACTIVE,220.97,371.21,60.012,1470509103,"201051344001025","219011344069620",26.92,46.60,0,323.41,429.22,242.1,231.8,1.069,515610.4,515610.4,2058,0,0,0,L,1122011218,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509122,845272.00
08/06/2016 14:45,2,8.791,ACTIVE,223.45,376.92,59.991,1470509103,"201051344000458","219011344069620",27.55,40.20,0,321.91,431.92,245.3,234.9,1.136,512690.0,512690.0,2058,0,0,0,L,1122011218,0,126.53,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509123,845273.00
08/06/2016 14:45,2,8.867,ACTIVE,223.68,377.22,59.996,1470509103,"201051344000853","219011344069620",27.63,38.40,0,330.33,432.52,248.2,237.6,1.136,511789.1,511789.1,2058,0,0,0,L,1122011218,0,126.98,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509124,845274.00
08/06/2016 14:45,2,8.766,ACTIVE,219.39,370.60,59.922,1470509103,"201051344000685","219011344069620",26.84,43.80,0,319.81,424.71,238.2,227.9,1.127,515550.2,515550.2,2066,0,0,0,L,1122011218,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509125,845275.00
08/06/2016 14:45,2,8.656,ACTIVE,220.74,372.41,59.975,1470509103,"201051344000917","219011344069620",27.39,43.20,0,321.31,427.41,240.2,229.9,1.118,512457.6,512457.6,2071,0,0,0,L,1122011218,0,126.07,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509126,845276.00
08/06/2016 14:45,2,8.689,ACTIVE,219.39,369.40,59.959,1470509103,"201051344001145","219011344069620",27.10,42.50,0,323.11,427.11,238.3,228.1,1.069,517684.6,517684.6,2070,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509127,845277.00
08/06/2016 14:45,2,8.842,ACTIVE,221.42,372.41,59.965,1470509103,"201051344000651","219011344069620",26.66,44.30,0,323.72,427.41,238.8,228.6,1.074,510449.2,510449.2,2058,0,0,0,L,1122011218,0,126.98,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509128,845278.00
08/06/2016 14:45,2,8.045,ACTIVE,215.77,376.62,59.965,1470509103,"274151322000088","219011344069620",24.79,55.50,0,331.83,398.26,201.7,192.7,0.760,742453.4,742453.4,2041,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509129,845279.00
08/06/2016 14:45,2,5.576,ACTIVE,216.90,398.26,59.975,1470509103,"274151322000068","219011344069620",36.60,56.00,0,338.74,454.16,206.4,197.3,0.791,636090.5,636090.5,2073,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509130,845280.00
08/06/2016 14:45,2,8.658,ACTIVE,220.74,369.70,59.959,1470509103,"201051344001135","219011344069620",26.78,46.00,0,321.01,427.11,234.7,224.6,1.061,506543.4,506543.4,2058,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509131,845281.00
08/06/2016 14:45,2,8.621,ACTIVE,220.74,372.11,59.965,1470509103,"201051344000594","219011344069620",27.25,49.30,0,321.61,429.52,237.8,227.5,1.069,517082.4,517082.4,2062,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509132,845282.00
08/06/2016 14:45,2,8.334,ACTIVE,220.74,371.51,59.944,1470509103,"201051344001203","219011344069620",27.33,45.50,0,321.61,428.91,230.5,220.6,1.065,514386.6,514386.6,2067,0,0,0,L,1122011218,0,126.75,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509133,845283.00
08/06/2016 14:45,2,7.477,ACTIVE,215.54,372.41,59.965,1470509103,"274151322000054","219011344069620",25.07,57.00,0,332.73,400.36,189.5,181.0,0.725,757904.2,757904.2,2038,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509133,845284.00
08/06/2016 14:45,2,7.873,ACTIVE,221.19,369.10,59.938,1470509103,"201051344000867","219011344069620",27.37,40.60,0,324.62,427.41,218.0,208.5,0.977,504340.9,504340.9,2059,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509134,845285.00
08/06/2016 14:45,2,7.496,ACTIVE,220.06,367.90,59.970,1470509103,"201051344001093","219011344069620",27.43,43.00,0,321.91,428.31,208.4,199.2,0.955,511852.2,511852.2,2071,0,0,0,L,1122011218,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509135,845286.00
08/06/2016 14:45,2,8.338,ACTIVE,221.87,375.11,59.959,1470509103,"201051344000900","219011344069620",27.83,36.00,0,323.11,427.41,235.2,225.1,1.043,520662.5,520662.5,2064,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509136,845287.00
08/06/2016 14:45,2,8.385,ACTIVE,222.10,373.91,59.954,1470509103,"201051344000648","219011344069620",27.37,38.40,0,328.52,428.91,232.4,222.4,1.052,510502.5,510502.5,2055,0,0,0,L,1122011218,0,125.62,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509137,845288.00
08/06/2016 14:45,2,8.316,ACTIVE,222.55,374.21,59.944,1470509103,"201051344000569","219011344069620",28.01,38.60,0,328.22,431.62,235.7,225.6,1.069,521068.5,521068.5,2060,0,0,0,L,1122011218,0,125.62,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509138,845289.00
08/06/2016 14:45,2,8.359,ACTIVE,222.77,374.21,59.965,1470509103,"201051344000983","219011344069620",27.81,39.00,0,325.82,431.02,235.3,225.2,1.069,513162.8,513162.8,2056,0,0,0,L,1122011218,0,126.30,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509139,845290.00
08/06/2016 14:45,2,8.373,ACTIVE,223.00,374.51,59.970,1470509103,"201051344001158","219011344069620",27.19,41.80,0,321.91,431.92,230.5,220.6,1.047,505882.1,505882.1,2063,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509140,845291.00
08/06/2016 14:45,2,8.396,ACTIVE,222.77,374.81,59.954,1470509103,"201051344000576","219011344069620",27.55,36.80,0,324.02,432.82,234.2,224.2,1.065,513195.4,513195.4,2061,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509141,845292.00
08/06/2016 14:45,2,7.531,ACTIVE,215.54,368.50,59.928,1470509103,"274151322000087","219011344069620",25.17,67.70,0,332.13,397.66,191.8,183.2,0.712,730603.6,730603.6,2061,0,0,0,L,1151911521,0,123.81,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470509142,845293.00
08/06/2016 15:00,2,8.529,ACTIVE,221.64,373.61,59.991,1470510004,"201051344000645","219011344069620",26.88,39.50,0,340.55,425.01,232.2,222.2,1.069,512811.9,512811.9,2061,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510005,845294.00
08/06/2016 15:00,2,7.873,ACTIVE,215.77,364.29,60.002,1470510004,"274151322000085","219011344069620",24.19,57.00,0,329.73,395.85,192.8,184.2,0.734,758389.3,758389.3,2037,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510006,845295.00
08/06/2016 15:00,2,8.326,ACTIVE,220.74,373.61,59.991,1470510004,"201051344000633","219011344069620",27.17,45.50,0,336.34,424.41,229.1,219.2,1.047,504253.7,504253.7,2057,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510007,845296.00
08/06/2016 15:00,2,8.406,ACTIVE,222.32,373.91,59.991,1470510004,"201051344000469","219011344069620",27.65,36.50,0,339.34,429.82,235.3,225.2,1.096,506400.4,506400.4,2069,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510008,845297.00
08/06/2016 15:00,2,8.434,ACTIVE,218.71,367.90,59.981,1470510004,"201051344000646","219011344069620",26.50,46.80,0,334.24,424.11,226.1,216.3,1.052,507760.0,507760.0,2058,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510009,845298.00
08/06/2016 15:00,2,8.000,ACTIVE,215.32,373.01,59.991,1470510004,"274151322000052","219011344069620",26.10,61.70,0,326.12,400.06,211.3,202.0,0.826,777416.0,777416.0,2040,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510009,845299.00
08/06/2016 15:00,2,8.598,ACTIVE,220.06,369.40,59.981,1470510004,"201051344000585","219011344069620",26.54,46.00,0,331.83,426.81,231.2,221.2,1.056,516611.9,516611.9,2054,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510010,845300.00
08/06/2016 15:00,2,8.262,ACTIVE,218.26,368.50,59.975,1470510004,"201051344001230","219011344069620",26.90,45.00,0,330.63,419.30,225.0,215.2,1.016,511116.9,511116.9,2068,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510012,845301.00
08/06/2016 15:00,2,8.529,ACTIVE,220.06,371.51,59.986,1470510004,"201051344000582","219011344069620",26.28,44.50,0,335.44,425.31,227.0,217.2,1.025,503948.2,503948.2,2057,0,0,0,L,1122011218,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510012,845302.00
08/06/2016 15:00,2,8.492,ACTIVE,218.93,367.00,59.986,1470510004,"201051344000955","219011344069620",26.42,47.50,0,334.84,417.49,227.2,217.3,1.056,517458.4,517458.4,2064,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510013,845303.00
08/06/2016 15:00,2,5.447,ACTIVE,215.54,419.30,59.981,1470510004,"274151322000094","219011344069620",37.03,57.70,0,341.75,448.45,203.9,194.9,0.782,635971.8,635971.8,2077,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510014,845304.00
08/06/2016 15:00,2,8.691,ACTIVE,222.55,376.01,59.996,1470510004,"201051344000579","219011344069620",26.72,45.80,0,340.25,428.91,235.3,225.2,1.083,520645.9,520645.9,2067,0,0,0,L,1122011218,0,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510015,845305.00
08/06/2016 15:00,2,8.643,ACTIVE,218.71,367.90,59.996,1470510004,"201051344000890","219011344069620",26.32,48.80,0,334.84,419.00,230.3,220.4,1.047,514695.2,514695.2,2056,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510016,845306.00
08/06/2016 15:00,2,8.371,ACTIVE,219.61,370.30,59.986,1470510004,"201051344000438","219011344069620",26.86,47.80,0,335.14,423.81,227.8,217.9,1.061,516311.3,516311.3,2066,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510017,845307.00
08/06/2016 15:00,2,8.365,ACTIVE,218.71,366.10,59.986,1470510004,"201051344000417","219011344069620",26.54,49.80,0,334.84,417.19,224.8,215.1,1.047,507867.7,507867.7,2059,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510018,845308.00
08/06/2016 15:00,2,8.029,ACTIVE,214.87,375.41,59.981,1470510004,"274151322000083","219011344069620",26.16,63.00,0,329.73,399.76,212.7,203.4,0.857,770411.5,770411.5,2044,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510019,845309.00
08/06/2016 15:00,2,8.389,ACTIVE,216.22,369.10,59.991,1470510004,"274151322000076","219011344069620",26.70,61.30,0,330.93,402.77,226.9,217.1,0.853,821621.6,821621.6,2049,0,0,0,L,1151911521,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510020,845310.00
08/06/2016 15:00,2,8.564,ACTIVE,220.74,370.30,59.991,1470510004,"201051344000868","219011344069620",27.33,38.40,0,335.14,426.51,237.1,226.9,1.043,505284.8,505284.8,2062,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510021,845311.00
08/06/2016 15:00,2,8.301,ACTIVE,214.87,360.08,59.986,1470510004,"274151322000095","219011344069620",26.76,62.50,0,328.22,404.57,224.6,214.8,0.849,813309.9,813309.9,2052,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510022,845312.00
08/06/2016 15:00,2,8.512,ACTIVE,222.32,375.11,59.986,1470510004,"201051344000988","219011344069620",27.23,39.80,0,339.34,431.02,234.7,224.6,1.078,501637.0,501637.0,2066,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510023,845313.00
08/06/2016 15:00,2,8.533,ACTIVE,219.84,368.80,59.991,1470510004,"201051344001025","219011344069620",26.82,47.50,0,331.53,424.71,231.7,221.7,1.030,515664.6,515664.6,2059,0,0,0,L,1122011218,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510023,845314.00
08/06/2016 15:00,2,8.521,ACTIVE,222.32,373.01,59.996,1470510004,"201051344000458","219011344069620",27.27,40.40,0,340.85,430.42,235.3,225.2,1.087,512744.8,512744.8,2059,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510024,845315.00
08/06/2016 15:00,2,8.605,ACTIVE,222.55,374.81,59.991,1470510004,"201051344000853","219011344069620",27.45,38.20,0,340.55,432.52,239.3,229.0,1.105,511844.7,511844.7,2059,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510025,845316.00
08/06/2016 15:00,2,8.074,ACTIVE,218.03,365.80,59.959,1470510004,"201051344000685","219011344069620",26.54,45.00,0,335.14,418.70,216.9,207.5,1.008,515603.6,515603.6,2067,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510026,845317.00
08/06/2016 15:00,2,8.207,ACTIVE,219.61,367.00,59.986,1470510004,"201051344000917","219011344069620",26.84,43.60,0,335.74,424.41,222.9,213.2,1.043,512511.2,512511.2,2072,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510027,845318.00
08/06/2016 15:00,2,8.135,ACTIVE,218.26,366.70,60.018,1470510004,"201051344001145","219011344069620",26.66,43.80,0,335.14,423.20,219.5,209.9,0.994,517738.0,517738.0,2071,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510028,845319.00
08/06/2016 15:00,2,8.238,ACTIVE,220.29,371.21,60.018,1470510004,"201051344000651","219011344069620",26.60,45.30,0,332.43,424.41,221.9,212.3,0.999,510502.5,510502.5,2059,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510029,845320.00
08/06/2016 15:00,2,7.529,ACTIVE,215.09,359.18,59.986,1470510004,"274151322000088","219011344069620",24.41,56.30,0,328.52,396.15,185.9,177.5,0.707,742498.7,742498.7,2042,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510030,845321.00
08/06/2016 15:00,2,5.062,ACTIVE,216.00,422.60,59.981,1470510004,"274151322000068","219011344069620",37.05,57.30,0,378.42,446.65,189.3,180.8,0.725,636137.0,636137.0,2074,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510031,845322.00
08/06/2016 15:00,2,8.059,ACTIVE,219.39,367.60,59.975,1470510004,"201051344001135","219011344069620",26.66,46.40,0,335.44,423.20,217.6,208.1,0.994,506596.3,506596.3,2059,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510031,845323.00
08/06/2016 15:00,2,8.633,ACTIVE,219.84,371.21,60.028,1470510004,"201051344000594","219011344069620",26.38,49.80,0,334.54,425.91,230.7,220.8,1.039,517136.4,517136.4,2063,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510032,845324.00
08/06/2016 15:00,2,8.422,ACTIVE,220.06,370.60,59.981,1470510004,"201051344001203","219011344069620",26.76,46.40,0,337.54,425.31,228.0,218.2,1.065,514440.7,514440.7,2068,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510033,845325.00
08/06/2016 15:00,2,7.590,ACTIVE,215.32,376.92,59.981,1470510004,"274151322000054","219011344069620",24.45,56.80,0,329.73,397.96,188.0,179.6,0.720,757950.2,757950.2,2039,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510034,845326.00
08/06/2016 15:00,2,8.486,ACTIVE,220.97,371.21,59.996,1470510004,"201051344000867","219011344069620",27.35,41.80,0,337.24,425.01,234.9,224.8,1.056,504395.3,504395.3,2060,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510035,845327.00
08/06/2016 15:00,2,8.279,ACTIVE,220.06,370.30,59.986,1470510004,"201051344001093","219011344069620",27.23,43.80,0,336.04,424.71,228.5,218.6,1.034,511905.5,511905.5,2072,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510036,845328.00
08/06/2016 15:00,2,8.678,ACTIVE,221.87,375.11,59.991,1470510004,"201051344000900","219011344069620",27.67,37.00,0,338.74,427.11,243.3,232.9,1.078,520718.6,520718.6,2065,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510037,845329.00
08/06/2016 15:00,2,8.457,ACTIVE,221.64,370.60,59.991,1470510004,"201051344000648","219011344069620",27.12,40.00,0,340.25,425.61,232.2,222.2,1.047,510556.4,510556.4,2056,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510038,845330.00
08/06/2016 15:00,2,8.541,ACTIVE,222.10,374.81,59.959,1470510004,"201051344000569","219011344069620",27.47,39.80,0,338.74,426.81,237.6,227.4,1.074,521123.8,521123.8,2061,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510039,845331.00
08/06/2016 15:00,2,8.414,ACTIVE,222.32,375.11,59.986,1470510004,"201051344000983","219011344069620",27.77,39.30,0,339.34,426.81,236.6,226.4,1.078,513218.2,513218.2,2057,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510040,845332.00
08/06/2016 15:00,2,8.393,ACTIVE,222.32,370.90,59.970,1470510004,"201051344001158","219011344069620",26.70,42.80,0,339.65,424.41,227.0,217.2,1.034,505935.7,505935.7,2064,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510041,845333.00
08/06/2016 15:00,2,8.213,ACTIVE,221.87,372.71,59.991,1470510004,"201051344000576","219011344069620",27.31,37.50,0,338.74,430.42,227.1,217.3,1.061,513250.3,513250.3,2062,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510042,845334.00
08/06/2016 15:00,2,7.695,ACTIVE,215.32,376.31,59.959,1470510004,"274151322000087","219011344069620",24.43,66.70,0,324.02,395.25,190.2,181.7,0.716,730648.9,730648.9,2062,0,0,0,L,1151911521,0,123.81,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510043,845335.00
08/06/2016 15:15,2,4.930,ACTIVE,218.71,360.38,59.975,1470510903,"201051344000645","219011344069620",27.21,38.20,0,332.13,430.12,136.0,129.3,0.623,512858.4,512858.4,2062,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510904,845336.00
08/06/2016 15:15,2,4.143,ACTIVE,214.41,346.86,59.975,1470510903,"274151322000085","219011344069620",25.68,55.00,0,332.13,405.77,107.7,102.0,0.407,758428.0,758428.0,2038,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510905,845337.00
08/06/2016 15:15,2,5.182,ALERT,218.48,360.38,59.975,1470510903,"201051344000633","219011344069620",27.27,44.50,0,300.27,520.89,143.0,136.1,0.672,504299.5,504299.5,2058,0,0,0,L,1122011218,0,124.27,124.72,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510907,845338.00
08/06/2016 15:15,2,4.926,ALERT,219.16,361.29,59.981,1470510903,"201051344000469","219011344069620",28.21,34.80,0,301.77,519.39,140.7,133.9,0.672,506447.1,506447.1,2070,0,0,0,L,1122011218,0,124.04,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510909,845339.00
08/06/2016 15:15,2,4.834,ALERT,216.45,356.78,59.981,1470510903,"201051344000646","219011344069620",27.08,45.30,0,300.87,525.40,132.6,126.0,0.623,507805.0,507805.0,2059,0,0,0,L,1122011218,0,124.49,123.14,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510910,845340.00
08/06/2016 15:15,2,4.547,ACTIVE,214.19,358.28,59.975,1470510903,"274151322000052","219011344069620",26.94,59.50,0,331.53,406.67,124.1,117.8,0.482,777458.2,777458.2,2041,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510911,845341.00
08/06/2016 15:15,2,4.900,ACTIVE,217.58,357.08,60.002,1470510903,"201051344000585","219011344069620",27.45,44.00,0,329.43,427.11,136.3,129.6,0.636,516658.2,516658.2,2055,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510913,845342.00
08/06/2016 15:15,2,4.650,ALERT,216.22,354.37,60.007,1470510903,"201051344001230","219011344069620",27.63,43.80,0,301.77,521.49,130.2,123.7,0.605,511161.8,511161.8,2069,0,0,0,L,1122011218,0,124.27,122.91,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510914,845343.00
08/06/2016 15:15,2,4.365,ALERT,217.35,356.78,59.970,1470510903,"201051344000582","219011344069620",27.47,43.00,0,302.37,519.99,121.3,115.2,0.561,503993.1,503993.1,2058,0,0,0,L,1122011218,0,124.49,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510916,845344.00
08/06/2016 15:15,2,4.371,ALERT,216.45,353.77,59.954,1470510903,"201051344000955","219011344069620",27.17,46.20,0,301.47,527.80,120.3,114.2,0.570,517502.9,517502.9,2065,0,0,0,L,1122011218,0,123.81,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510918,845345.00
08/06/2016 15:15,2,2.746,ACTIVE,213.96,409.98,59.959,1470510903,"274151322000094","219011344069620",37.27,55.00,0,375.71,473.10,103.0,97.5,0.407,636011.5,636011.5,2078,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510919,845346.00
08/06/2016 15:15,2,4.543,ALERT,218.48,358.58,59.965,1470510903,"201051344000579","219011344069620",27.65,44.50,0,303.28,525.40,127.3,120.9,0.597,520691.7,520691.7,2068,0,0,0,L,1122011218,0,124.04,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510921,845347.00
08/06/2016 15:15,2,4.562,ACTIVE,216.45,354.67,59.970,1470510903,"201051344000890","219011344069620",27.31,47.50,0,328.82,424.71,126.3,120.0,0.579,514740.3,514740.3,2057,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510921,845348.00
08/06/2016 15:15,2,4.518,ALERT,217.13,357.38,59.959,1470510903,"201051344000438","219011344069620",27.41,46.40,0,301.77,522.99,125.4,119.1,0.601,516355.7,516355.7,2067,0,0,0,L,1122011218,0,124.72,123.36,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510923,845349.00
08/06/2016 15:15,2,4.551,ALERT,216.67,354.67,59.965,1470510903,"201051344000417","219011344069620",27.02,48.00,0,300.57,518.18,124.6,118.4,0.583,507911.7,507911.7,2060,0,0,0,L,1122011218,0,124.04,123.14,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510925,845350.00
08/06/2016 15:15,2,4.363,ACTIVE,213.74,357.08,59.970,1470510903,"274151322000083","219011344069620",26.96,61.00,0,326.42,407.57,119.2,113.1,0.482,770453.7,770453.7,2045,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510926,845351.00
08/06/2016 15:15,2,4.629,ALERT,214.64,360.99,59.970,1470510903,"274151322000076","219011344069620",27.41,58.30,0,300.57,529.31,128.5,122.1,0.499,821666.2,821666.2,2050,0,0,0,L,1151911521,0,122.91,123.81,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510928,845352.00
08/06/2016 15:15,2,5.076,ALERT,218.26,360.08,59.959,1470510903,"201051344000868","219011344069620",27.89,37.00,0,303.28,523.59,143.5,136.6,0.658,505331.3,505331.3,2063,0,0,0,L,1122011218,0,123.81,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510930,845353.00
08/06/2016 15:15,2,4.938,ALERT,214.19,349.56,59.965,1470510903,"274151322000095","219011344069620",27.61,59.00,0,301.17,525.70,138.0,131.3,0.521,813354.7,813354.7,2053,0,0,0,L,1151911521,0,123.14,123.14,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510931,845354.00
08/06/2016 15:15,2,8.436,ALERT,222.55,374.51,59.959,1470510903,"201051344000988","219011344069620",27.57,39.00,0,300.57,521.19,235.6,225.5,1.069,501683.0,501683.0,2067,0,0,0,L,1122011218,0,125.85,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510933,845355.00
08/06/2016 15:15,2,7.688,ALERT,220.06,367.90,59.949,1470510903,"201051344001025","219011344069620",27.33,46.20,0,301.47,520.89,212.2,202.9,0.919,515710.5,515710.5,2060,0,0,0,L,1122011218,0,125.62,124.72,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510935,845356.00
08/06/2016 15:15,2,5.207,ALERT,219.39,362.49,59.959,1470510903,"201051344000458","219011344069620",27.85,39.30,0,302.98,520.89,146.9,139.9,0.694,512790.8,512790.8,2060,0,0,0,L,1122011218,0,124.72,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510937,845357.00
08/06/2016 15:15,2,5.260,ALERT,219.84,362.79,59.954,1470510903,"201051344000853","219011344069620",28.03,37.50,0,302.98,523.59,149.3,142.2,0.698,511891.4,511891.4,2060,0,0,0,L,1122011218,0,125.17,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510939,845358.00
08/06/2016 15:15,2,5.281,ALERT,217.13,358.58,59.907,1470510903,"201051344000685","219011344069620",27.35,43.20,0,301.47,516.38,146.2,139.2,0.698,515648.7,515648.7,2068,0,0,0,L,1122011218,0,124.94,123.14,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510941,845359.00
08/06/2016 15:15,2,4.885,ALERT,217.58,356.78,59.912,1470510903,"201051344000917","219011344069620",27.79,42.30,0,300.87,520.29,137.4,130.7,0.641,512556.7,512556.7,2073,0,0,0,L,1122011218,0,124.49,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510943,845360.00
08/06/2016 15:15,2,4.746,ALERT,216.67,356.18,59.954,1470510903,"201051344001145","219011344069620",27.37,42.00,0,301.77,523.29,131.6,125.1,0.605,517783.2,517783.2,2072,0,0,0,L,1122011218,0,124.27,123.14,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510944,845361.00
08/06/2016 15:15,2,4.781,ACTIVE,217.80,357.98,59.965,1470510903,"201051344000651","219011344069620",27.14,43.40,0,333.03,429.82,131.4,124.9,0.610,510548.1,510548.1,2060,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510945,845362.00
08/06/2016 15:15,2,4.486,ACTIVE,213.96,353.17,59.944,1470510903,"274151322000088","219011344069620",25.25,54.00,0,327.02,406.67,114.8,108.9,0.438,742537.6,742537.6,2043,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510946,845363.00
08/06/2016 15:15,2,2.945,ACTIVE,214.87,416.89,59.944,1470510903,"274151322000068","219011344069620",37.69,55.30,0,337.24,469.49,114.0,108.2,0.429,636176.7,636176.7,2075,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510947,845364.00
08/06/2016 15:15,2,4.572,ALERT,216.90,355.28,59.949,1470510903,"201051344001135","219011344069620",27.12,44.30,0,301.77,517.58,125.5,119.2,0.579,506641.4,506641.4,2060,0,0,0,L,1122011218,0,124.49,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510949,845365.00
