ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 15:15,2,4.416,ALERT,217.13,356.18,59.959,1470510903,"201051344000594","219011344069620",27.23,48.80,0,301.77,521.79,121.8,115.7,0.561,517182.4,517182.4,2064,0,0,0,L,1122011218,0,123.59,123.81,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510951,845366.00
08/06/2016 15:15,2,4.295,ALERT,217.35,355.88,59.986,1470510903,"201051344001203","219011344069620",27.71,45.00,0,301.77,519.69,120.5,114.3,0.566,514486.5,514486.5,2069,0,0,0,L,1122011218,0,124.94,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510952,845367.00
08/06/2016 15:15,2,4.006,ACTIVE,213.96,356.78,59.928,1470510903,"274151322000054","219011344069620",25.70,55.50,0,331.53,407.87,104.2,98.7,0.393,757989.8,757989.8,2040,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510953,845368.00
08/06/2016 15:15,2,4.312,ALERT,217.80,356.78,59.959,1470510903,"201051344000867","219011344069620",27.57,40.40,0,302.37,520.89,120.4,114.3,0.552,504441.6,504441.6,2061,0,0,0,L,1122011218,0,124.04,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510955,845369.00
08/06/2016 15:15,2,4.117,ALERT,217.13,355.28,59.959,1470510903,"201051344001093","219011344069620",28.05,41.80,0,302.07,520.29,117.0,111.0,0.539,511950.7,511950.7,2073,0,0,0,L,1122011218,0,124.49,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510957,845370.00
08/06/2016 15:15,2,4.361,ALERT,218.03,359.18,59.959,1470510903,"201051344000900","219011344069620",28.15,36.30,0,311.39,516.68,124.3,118.0,0.570,520765.9,520765.9,2066,0,0,0,L,1122011218,0,124.04,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510959,845371.00
08/06/2016 15:15,2,4.326,ALERT,218.48,357.68,59.944,1470510903,"201051344000648","219011344069620",27.87,38.60,0,302.37,525.70,122.2,116.0,0.570,510602.1,510602.1,2057,0,0,0,L,1122011218,0,123.81,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510961,845372.00
08/06/2016 15:15,2,4.623,ALERT,218.48,359.48,59.938,1470510903,"201051344000569","219011344069620",28.13,38.00,0,303.58,522.09,131.9,125.4,0.614,521170.4,521170.4,2062,0,0,0,L,1122011218,0,123.81,124.94,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510963,845373.00
08/06/2016 15:15,2,4.760,ALERT,218.93,359.78,59.949,1470510903,"201051344000983","219011344069620",28.19,38.60,0,303.58,524.80,135.9,129.3,0.636,513264.8,513264.8,2058,0,0,0,L,1122011218,0,124.49,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510964,845374.00
08/06/2016 15:15,2,4.912,ALERT,218.93,360.38,59.949,1470510903,"201051344001158","219011344069620",27.27,41.00,0,301.77,518.79,135.8,129.1,0.636,505981.3,505981.3,2065,0,0,0,L,1122011218,0,124.04,124.49,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510966,845375.00
08/06/2016 15:15,2,7.102,ACTIVE,220.97,371.51,59.959,1470510903,"201051344000576","219011344069620",28.11,36.50,0,328.22,433.12,202.2,193.3,0.946,513297.1,513297.1,2063,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510967,845376.00
08/06/2016 15:15,2,5.520,ACTIVE,214.87,353.17,59.965,1470510903,"274151322000087","219011344069620",25.90,65.00,0,331.83,406.07,145.2,138.2,0.535,730687.7,730687.7,2063,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470510968,845377.00
08/06/2016 15:30,2,8.633,ACTIVE,222.32,373.61,59.933,1470511805,"201051344000645","219011344069620",27.23,37.50,0,322.81,428.91,238.1,227.9,1.074,512897.5,512897.5,2063,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511806,845378.00
08/06/2016 15:30,2,7.811,ACTIVE,215.77,369.40,59.970,1470511805,"274151322000085","219011344069620",25.13,54.80,0,330.93,401.26,198.6,189.7,0.751,758461.1,758461.1,2039,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511807,845379.00
08/06/2016 15:30,2,8.613,ACTIVE,220.97,372.41,59.959,1470511805,"201051344000633","219011344069620",27.10,43.40,0,320.11,428.91,236.2,226.1,1.105,504338.4,504338.4,2060,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511807,845380.00
08/06/2016 15:30,2,8.416,ACTIVE,222.77,373.01,59.959,1470511805,"201051344000469","219011344069620",28.11,35.00,0,319.51,431.92,239.6,229.3,1.109,506486.7,506486.7,2072,0,0,0,L,1122011218,0,125.40,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511808,845381.00
08/06/2016 15:30,2,8.244,ACTIVE,219.16,369.10,59.965,1470511805,"201051344000646","219011344069620",27.19,44.50,0,318.91,425.91,227.0,217.2,1.039,507843.3,507843.3,2061,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511809,845382.00
08/06/2016 15:30,2,7.479,ACTIVE,215.32,361.59,59.959,1470511805,"274151322000052","219011344069620",26.70,59.00,0,327.62,405.47,201.9,193.0,0.787,777493.9,777493.9,2042,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511810,845383.00
08/06/2016 15:30,2,7.859,ACTIVE,220.06,368.50,59.970,1470511805,"201051344000585","219011344069620",27.47,42.80,0,318.30,427.41,218.9,209.3,1.021,516697.7,516697.7,2056,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511811,845384.00
08/06/2016 15:30,2,8.078,ACTIVE,218.48,367.90,59.965,1470511805,"201051344001230","219011344069620",26.96,43.20,0,321.01,422.90,220.5,210.9,1.012,511199.9,511199.9,2071,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511812,845385.00
08/06/2016 15:30,2,8.432,ACTIVE,220.74,370.00,59.981,1470511805,"201051344000582","219011344069620",26.94,41.80,0,319.51,431.32,230.0,220.1,1.047,504031.3,504031.3,2060,0,0,0,L,1122011218,0,126.07,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511813,845386.00
08/06/2016 15:30,2,8.262,ACTIVE,219.39,367.90,59.970,1470511805,"201051344000955","219011344069620",26.88,44.80,0,319.21,422.60,224.8,215.0,1.043,517540.9,517540.9,2067,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511814,845387.00
08/06/2016 15:30,2,5.273,ACTIVE,215.54,416.89,59.975,1470511805,"274151322000094","219011344069620",37.21,55.00,0,382.03,456.87,198.7,189.9,0.765,636044.7,636044.7,2079,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511815,845388.00
08/06/2016 15:30,2,8.322,ACTIVE,222.77,374.21,59.965,1470511805,"201051344000579","219011344069620",27.61,43.60,0,319.81,431.62,232.7,222.7,1.087,520730.8,520730.8,2070,0,0,0,L,1122011218,0,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511816,845389.00
08/06/2016 15:30,2,8.178,ACTIVE,218.93,369.10,59.965,1470511805,"201051344000890","219011344069620",27.23,45.80,0,318.61,422.90,225.4,215.6,1.012,514778.6,514778.6,2058,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511817,845390.00
08/06/2016 15:30,2,8.150,ACTIVE,219.84,369.10,59.965,1470511805,"201051344000438","219011344069620",27.00,45.30,0,320.11,428.61,222.8,213.2,1.030,516393.8,516393.8,2069,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511818,845391.00
08/06/2016 15:30,2,8.178,ACTIVE,219.16,369.70,59.970,1470511805,"201051344000417","219011344069620",26.92,46.60,0,318.00,424.11,222.9,213.2,1.061,507949.4,507949.4,2062,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511818,845392.00
08/06/2016 15:30,2,7.744,ACTIVE,215.09,354.07,59.965,1470511805,"274151322000083","219011344069620",26.56,60.00,0,327.32,404.27,208.3,199.1,0.840,770489.5,770489.5,2046,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511819,845393.00
08/06/2016 15:30,2,8.045,ACTIVE,216.22,358.88,60.012,1470511805,"274151322000076","219011344069620",27.21,58.30,0,330.33,406.97,221.6,212.0,0.866,821704.6,821704.6,2052,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511820,845394.00
08/06/2016 15:30,2,8.662,ACTIVE,221.19,372.71,59.981,1470511805,"201051344000868","219011344069620",27.41,36.50,0,320.71,428.91,240.4,230.1,1.074,505370.8,505370.8,2065,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511821,845395.00
08/06/2016 15:30,2,8.396,ACTIVE,214.87,369.40,59.949,1470511805,"274151322000095","219011344069620",27.15,58.30,0,328.82,407.27,230.8,220.8,0.875,813393.1,813393.1,2055,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511822,845396.00
08/06/2016 15:30,2,8.709,ACTIVE,223.00,376.62,59.981,1470511805,"201051344000988","219011344069620",27.08,38.60,0,322.21,432.22,238.5,228.3,1.078,501722.2,501722.2,2069,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511823,845397.00
08/06/2016 15:30,2,8.637,ACTIVE,220.29,369.40,59.959,1470511805,"201051344001025","219011344069620",27.17,45.00,0,321.31,427.11,237.7,227.5,1.043,515749.7,515749.7,2062,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511824,845398.00
08/06/2016 15:30,2,8.609,ACTIVE,223.00,375.41,59.965,1470511805,"201051344000458","219011344069620",27.65,38.60,0,320.41,431.32,241.1,230.8,1.118,512830.2,512830.2,2062,0,0,0,L,1122011218,0,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511825,845399.00
08/06/2016 15:30,2,8.701,ALERT,223.23,376.31,59.965,1470511805,"201051344000853","219011344069620",27.61,36.50,0,312.89,521.79,243.1,232.7,1.109,511930.8,511930.8,2062,0,0,0,L,1122011218,0,126.53,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511827,845400.00
08/06/2016 15:30,2,8.436,ACTIVE,218.93,368.50,59.959,1470511805,"201051344000685","219011344069620",27.45,43.00,0,317.70,423.50,234.2,224.2,1.105,515687.1,515687.1,2070,0,0,0,L,1122011218,0,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511827,845401.00
08/06/2016 15:30,2,8.633,ACTIVE,220.52,371.21,59.996,1470511805,"201051344000917","219011344069620",26.96,42.00,0,319.81,428.01,235.6,225.5,1.096,512595.2,512595.2,2075,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511829,845402.00
08/06/2016 15:30,2,8.439,ACTIVE,218.93,367.90,59.959,1470511805,"201051344001145","219011344069620",27.47,41.00,0,321.61,425.91,234.8,224.7,1.056,517821.5,517821.5,2074,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511830,845403.00
08/06/2016 15:30,2,8.598,ACTIVE,220.97,371.51,59.975,1470511805,"201051344000651","219011344069620",27.08,42.30,0,322.81,428.01,235.6,225.5,1.056,510586.7,510586.7,2061,0,0,0,L,1122011218,0,126.75,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511830,845404.00
08/06/2016 15:30,2,7.863,ACTIVE,215.09,373.61,59.965,1470511805,"274151322000088","219011344069620",25.35,53.00,0,329.73,401.86,201.6,192.7,0.760,742570.9,742570.9,2044,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511831,845405.00
08/06/2016 15:30,2,5.391,ACTIVE,216.45,417.19,59.959,1470511805,"274151322000068","219011344069620",37.33,55.30,0,337.54,456.57,203.6,194.6,0.787,636209.9,636209.9,2076,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511833,845406.00
08/06/2016 15:30,2,8.631,ACTIVE,220.29,368.80,59.928,1470511805,"201051344001135","219011344069620",26.80,43.40,0,319.21,428.61,234.3,224.2,1.061,506679.9,506679.9,2062,0,0,0,L,1122011218,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511833,845407.00
08/06/2016 15:30,2,8.729,ACTIVE,220.29,370.90,59.938,1470511805,"201051344000594","219011344069620",27.14,48.00,0,318.61,428.91,240.0,229.7,1.078,517221.4,517221.4,2066,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511834,845408.00
08/06/2016 15:30,2,8.623,ACTIVE,220.74,370.30,59.975,1470511805,"201051344001203","219011344069620",27.37,44.30,0,322.21,428.61,239.0,228.7,1.096,514525.5,514525.5,2071,0,0,0,L,1122011218,0,126.75,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511835,845409.00
08/06/2016 15:30,2,7.980,ACTIVE,215.54,369.10,59.981,1470511805,"274151322000054","219011344069620",25.43,54.50,0,327.62,403.37,205.5,196.4,0.782,758023.7,758023.7,2041,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511836,845410.00
08/06/2016 15:30,2,8.658,ACTIVE,220.97,372.71,59.959,1470511805,"201051344000867","219011344069620",27.63,40.60,0,321.31,426.81,242.3,231.9,1.092,504481.0,504481.0,2063,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511837,845411.00
08/06/2016 15:30,2,8.420,ACTIVE,220.52,371.21,59.965,1470511805,"201051344001093","219011344069620",27.67,41.30,0,318.91,427.71,236.0,225.9,1.074,511988.9,511988.9,2075,0,0,0,L,1122011218,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511838,845412.00
08/06/2016 15:30,2,8.789,ACTIVE,222.10,373.01,59.965,1470511805,"201051344000900","219011344069620",27.83,36.00,0,322.81,428.91,247.7,237.2,1.092,520806.2,520806.2,2068,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511839,845413.00
08/06/2016 15:30,2,8.576,ACTIVE,222.10,372.11,59.954,1470511805,"201051344000648","219011344069620",27.51,38.20,0,323.11,428.61,239.0,228.7,1.109,510640.9,510640.9,2059,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511840,845414.00
08/06/2016 15:30,2,8.777,ACTIVE,222.32,375.71,59.965,1470511805,"201051344000569","219011344069620",27.71,37.50,0,320.41,429.82,246.1,235.6,1.109,521210.2,521210.2,2064,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511841,845415.00
08/06/2016 15:30,2,8.604,ACTIVE,223.00,375.41,59.938,1470511805,"201051344000983","219011344069620",28.37,37.50,0,323.41,430.12,247.0,236.5,1.118,513304.8,513304.8,2060,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511842,845416.00
08/06/2016 15:30,2,8.752,ACTIVE,222.77,375.71,59.959,1470511805,"201051344001158","219011344069620",27.17,40.00,0,319.81,430.42,241.0,230.7,1.096,506020.1,506020.1,2067,0,0,0,L,1122011218,0,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511843,845417.00
08/06/2016 15:30,2,8.486,ACTIVE,222.55,373.91,59.954,1470511805,"201051344000576","219011344069620",27.87,35.80,0,321.61,432.52,239.4,229.2,1.083,513336.5,513336.5,2064,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511843,845418.00
08/06/2016 15:30,2,8.033,ACTIVE,215.77,377.22,59.986,1470511805,"274151322000087","219011344069620",25.01,64.50,0,329.13,400.36,203.2,194.2,0.747,730720.8,730720.8,2064,0,0,0,L,1151911521,0,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470511844,845419.00
08/06/2016 15:45,2,7.443,ACTIVE,221.42,367.90,59.965,1470512703,"201051344000645","219011344069620",27.51,37.50,0,321.61,426.81,207.3,198.2,0.937,512941.4,512941.4,2064,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512704,845420.00
08/06/2016 15:45,2,6.918,ACTIVE,215.54,371.51,60.002,1470512703,"274151322000085","219011344069620",24.95,53.00,0,328.52,398.86,174.8,166.8,0.667,758498.1,758498.1,2040,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512705,845421.00
08/06/2016 15:45,2,7.510,ACTIVE,220.29,369.40,59.981,1470512703,"201051344000633","219011344069620",27.12,42.50,0,322.21,427.41,206.2,197.1,0.963,504382.1,504382.1,2061,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512706,845422.00
08/06/2016 15:45,2,7.453,ACTIVE,221.87,370.90,59.975,1470512703,"201051344000469","219011344069620",27.87,34.80,0,322.21,429.82,210.3,201.1,0.972,506531.2,506531.2,2073,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512707,845423.00
08/06/2016 15:45,2,7.439,ACTIVE,218.48,366.40,59.981,1470512703,"201051344000646","219011344069620",27.00,43.60,0,317.70,427.11,203.3,194.3,0.955,507886.3,507886.3,2062,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512707,845424.00
08/06/2016 15:45,2,6.967,ACTIVE,215.54,360.38,59.965,1470512703,"274151322000052","219011344069620",26.48,58.00,0,328.82,403.07,186.7,178.3,0.729,777533.7,777533.7,2043,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512708,845425.00
08/06/2016 15:45,2,7.596,ACTIVE,219.84,367.60,59.975,1470512703,"201051344000585","219011344069620",27.04,42.80,0,320.41,426.81,208.0,198.8,0.955,516742.0,516742.0,2057,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512709,845426.00
08/06/2016 15:45,2,7.262,ACTIVE,218.26,365.80,60.007,1470512703,"201051344001230","219011344069620",27.31,42.80,0,318.91,421.70,200.9,192.0,0.937,511242.7,511242.7,2072,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512710,845427.00
08/06/2016 15:45,2,7.365,ACTIVE,220.06,367.00,59.986,1470512703,"201051344000582","219011344069620",27.10,41.30,0,318.91,428.01,202.0,193.0,0.919,504074.1,504074.1,2061,0,0,0,L,1122011218,0,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512711,845428.00
08/06/2016 15:45,2,7.438,ACTIVE,218.71,364.89,59.986,1470512703,"201051344000955","219011344069620",26.66,44.50,0,318.00,421.10,200.8,191.9,0.915,517583.3,517583.3,2068,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512712,845429.00
08/06/2016 15:45,2,4.639,ACTIVE,215.54,411.18,59.975,1470512703,"274151322000094","219011344069620",37.51,53.80,0,336.04,450.56,177.4,169.3,0.689,636082.0,636082.0,2080,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512713,845430.00
08/06/2016 15:45,2,7.584,ACTIVE,221.64,368.20,59.981,1470512703,"201051344000579","219011344069620",26.84,43.80,0,327.62,431.62,206.2,197.1,0.946,520774.5,520774.5,2071,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512714,845431.00
08/06/2016 15:45,2,7.391,ACTIVE,218.48,365.80,59.965,1470512703,"201051344000890","219011344069620",27.08,45.80,0,319.81,422.90,202.6,193.6,0.919,514821.5,514821.5,2059,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512715,845432.00
08/06/2016 15:45,2,7.381,ACTIVE,219.39,367.30,59.981,1470512703,"201051344000438","219011344069620",26.92,44.50,0,318.91,426.81,201.2,192.2,0.946,516436.4,516436.4,2070,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512716,845433.00
08/06/2016 15:45,2,7.273,ACTIVE,218.71,362.19,59.975,1470512703,"201051344000417","219011344069620",27.02,46.60,0,318.61,421.10,199.0,190.2,0.941,507991.5,507991.5,2063,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512717,845434.00
08/06/2016 15:45,2,7.076,ACTIVE,214.64,376.31,59.975,1470512703,"274151322000083","219011344069620",26.40,59.80,0,329.43,402.46,189.1,180.5,0.765,770529.4,770529.4,2047,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512718,845435.00
08/06/2016 15:45,2,7.365,ACTIVE,216.00,356.18,59.981,1470512703,"274151322000076","219011344069620",27.14,57.70,0,330.03,405.47,202.6,193.6,0.791,821747.4,821747.4,2053,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512718,845436.00
08/06/2016 15:45,2,7.498,ACTIVE,220.29,367.90,59.986,1470512703,"201051344000868","219011344069620",27.59,36.00,0,321.31,428.01,209.5,200.3,0.941,505414.9,505414.9,2066,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512719,845437.00
08/06/2016 15:45,2,7.436,ACTIVE,215.32,352.87,59.981,1470512703,"274151322000095","219011344069620",26.98,58.80,0,328.22,406.67,203.2,194.2,0.773,813436.0,813436.0,2056,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512720,845438.00
08/06/2016 15:45,2,7.295,ACTIVE,221.64,372.11,59.981,1470512703,"201051344000988","219011344069620",27.33,37.80,0,316.80,431.92,201.9,192.9,0.928,501766.0,501766.0,2070,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512721,845439.00
08/06/2016 15:45,2,7.463,ACTIVE,219.84,365.49,59.975,1470512703,"201051344001025","219011344069620",27.23,44.00,0,321.91,427.41,205.8,196.7,0.919,515793.5,515793.5,2063,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512722,845440.00
08/06/2016 15:45,2,6.975,ACTIVE,221.19,368.20,59.970,1470512703,"201051344000458","219011344069620",27.83,38.60,0,320.41,433.12,196.4,187.7,0.915,512874.3,512874.3,2063,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512723,845441.00
08/06/2016 15:45,2,6.676,ACTIVE,221.64,367.90,59.975,1470512703,"201051344000853","219011344069620",27.73,36.80,0,324.32,431.62,187.2,178.8,0.853,511975.3,511975.3,2064,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512724,845442.00
08/06/2016 15:45,2,7.492,ACTIVE,218.48,365.19,59.986,1470512703,"201051344000685","219011344069620",26.98,42.50,0,318.00,422.00,204.6,195.6,0.968,515730.1,515730.1,2071,0,0,0,L,1122011218,0,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512725,845443.00
08/06/2016 15:45,2,7.340,ACTIVE,219.61,365.49,59.954,1470512703,"201051344000917","219011344069620",27.21,41.50,0,319.21,427.71,202.1,193.1,0.946,512638.3,512638.3,2076,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512726,845444.00
08/06/2016 15:45,2,7.066,ACTIVE,218.26,364.29,59.975,1470512703,"201051344001145","219011344069620",27.29,41.30,0,321.01,422.90,195.2,186.5,0.875,517864.4,517864.4,2075,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512727,845445.00
08/06/2016 15:45,2,5.967,ACTIVE,218.93,362.79,59.981,1470512703,"201051344000651","219011344069620",27.31,42.30,0,320.71,428.01,165.1,157.5,0.756,510629.8,510629.8,2062,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512728,845446.00
08/06/2016 15:45,2,5.086,ACTIVE,214.64,365.80,59.981,1470512703,"274151322000088","219011344069620",26.84,52.80,0,328.22,398.26,139.0,132.3,0.535,742607.8,742607.8,2045,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512729,845447.00
08/06/2016 15:45,2,4.418,ACTIVE,216.00,420.50,59.981,1470512703,"274151322000068","219011344069620",37.47,54.50,0,334.84,449.65,167.2,159.4,0.636,636247.0,636247.0,2077,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512730,845448.00
08/06/2016 15:45,2,6.936,ACTIVE,219.16,364.89,59.933,1470512703,"201051344001135","219011344069620",27.23,43.40,0,319.51,427.11,191.0,182.5,0.879,506722.7,506722.7,2063,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512731,845449.00
08/06/2016 15:45,2,7.455,ACTIVE,219.61,367.90,59.981,1470512703,"201051344000594","219011344069620",27.33,47.50,0,318.91,429.22,206.5,197.4,0.941,517264.9,517264.9,2067,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512732,845450.00
08/06/2016 15:45,2,7.215,ACTIVE,219.61,365.19,59.986,1470512703,"201051344001203","219011344069620",27.25,43.60,0,320.71,428.31,199.1,190.3,0.928,514568.9,514568.9,2072,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512733,845451.00
08/06/2016 15:45,2,6.396,ACTIVE,215.09,353.17,59.981,1470512703,"274151322000054","219011344069620",25.21,53.00,0,327.62,401.26,163.4,155.8,0.623,758061.1,758061.1,2042,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512734,845452.00
08/06/2016 15:45,2,6.869,ACTIVE,220.06,365.80,60.023,1470512703,"201051344000867","219011344069620",27.55,40.20,0,324.62,427.41,191.5,182.9,0.862,504524.6,504524.6,2064,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512734,845453.00
08/06/2016 15:45,2,5.752,ACTIVE,218.48,361.29,59.949,1470512703,"201051344001093","219011344069620",27.51,40.60,0,319.51,427.71,159.8,152.3,0.725,512031.4,512031.4,2076,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512735,845454.00
08/06/2016 15:45,2,3.154,ACTIVE,217.58,353.17,59.981,1470512703,"201051344000900","219011344069620",28.21,35.80,0,324.62,427.41,89.4,84.3,0.358,520850.7,520850.7,2069,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512736,845455.00
08/06/2016 15:45,2,2.133,ACTIVE,216.22,351.67,59.986,1470512703,"201051344000648","219011344069620",27.65,37.80,0,318.61,428.01,59.6,55.6,0.486,510683.9,510683.9,2060,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512737,845456.00
08/06/2016 15:45,2,2.434,ACTIVE,215.54,358.88,59.981,1470512703,"201051344000569","219011344069620",27.08,37.80,0,320.11,428.01,66.8,62.5,0.548,521254.1,521254.1,2065,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512738,845457.00
08/06/2016 15:45,2,2.139,ACTIVE,215.54,357.68,59.991,1470512703,"201051344000983","219011344069620",27.23,37.80,0,320.41,427.71,58.9,54.9,0.482,513348.9,513348.9,2061,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512739,845458.00
08/06/2016 15:45,2,1.965,ACTIVE,215.09,354.37,59.986,1470512703,"201051344001158","219011344069620",26.14,40.20,0,320.11,430.12,52.0,48.3,0.433,506063.0,506063.0,2068,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512740,845459.00
08/06/2016 15:45,2,1.963,ACTIVE,215.54,358.58,59.986,1470512703,"201051344000576","219011344069620",27.21,35.80,0,321.31,427.41,54.1,50.3,0.451,513380.1,513380.1,2065,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512741,845460.00
08/06/2016 15:45,2,1.754,ACTIVE,212.83,345.06,60.002,1470512703,"274151322000087","219011344069620",24.83,63.00,0,329.43,398.26,44.0,40.6,0.292,730757.4,730757.4,2065,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470512742,845461.00
08/06/2016 16:00,2,6.816,ACTIVE,220.97,365.80,59.975,1470513603,"201051344000645","219011344069620",27.65,38.60,0,323.72,416.29,190.9,182.3,0.866,512987.1,512987.1,2065,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513604,845462.00
08/06/2016 16:00,2,6.312,ACTIVE,215.32,356.18,59.965,1470513603,"274151322000085","219011344069620",25.35,52.00,0,330.63,391.64,161.9,154.4,0.623,758536.5,758536.5,2041,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513605,845463.00
08/06/2016 16:00,2,6.814,ACTIVE,220.06,369.10,59.959,1470513603,"201051344000633","219011344069620",27.55,43.20,0,321.61,416.89,190.2,181.6,0.897,504427.5,504427.5,2062,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513606,845464.00
08/06/2016 16:00,2,6.881,ACTIVE,221.19,371.21,59.996,1470513603,"201051344000469","219011344069620",27.83,34.50,0,321.31,418.70,193.9,185.3,0.910,506577.4,506577.4,2074,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513607,845465.00
08/06/2016 16:00,2,6.785,ACTIVE,218.26,363.69,59.965,1470513603,"201051344000646","219011344069620",27.45,43.40,0,319.51,412.38,188.6,180.1,0.879,507931.1,507931.1,2063,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513608,845466.00
08/06/2016 16:00,2,6.350,ACTIVE,215.09,360.99,59.959,1470513603,"274151322000052","219011344069620",27.15,57.70,0,330.33,394.65,174.7,166.7,0.685,777575.1,777575.1,2044,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513609,845467.00
08/06/2016 16:00,2,7.016,ACTIVE,219.39,365.49,59.959,1470513603,"201051344000585","219011344069620",27.45,41.80,0,320.41,417.49,195.0,186.3,0.897,516788.3,516788.3,2058,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513610,845468.00
08/06/2016 16:00,2,6.732,ACTIVE,217.80,362.19,59.928,1470513603,"201051344001230","219011344069620",27.53,42.50,0,319.81,410.88,187.8,179.4,0.844,511287.3,511287.3,2073,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513611,845469.00
08/06/2016 16:00,2,6.793,ACTIVE,219.61,365.80,59.954,1470513603,"201051344000582","219011344069620",27.29,41.00,0,320.71,417.19,187.7,179.2,0.835,504118.8,504118.8,2062,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513611,845470.00
08/06/2016 16:00,2,6.721,ACTIVE,218.26,362.49,59.959,1470513603,"201051344000955","219011344069620",27.35,43.60,0,318.91,410.28,186.2,177.8,0.879,517627.6,517627.6,2069,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513612,845471.00
08/06/2016 16:00,2,4.256,ACTIVE,215.09,422.30,59.944,1470513603,"274151322000094","219011344069620",37.87,53.00,0,335.14,445.45,163.1,155.5,0.628,636120.6,636120.6,2081,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513613,845472.00
08/06/2016 16:00,2,6.930,ACTIVE,221.19,369.10,59.965,1470513603,"201051344000579","219011344069620",27.21,43.20,0,322.81,416.29,190.8,182.3,0.884,520820.0,520820.0,2072,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513614,845473.00
08/06/2016 16:00,2,6.799,ACTIVE,218.03,361.59,59.970,1470513603,"201051344000890","219011344069620",27.33,45.80,0,321.01,411.18,188.1,179.6,0.862,514866.1,514866.1,2060,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513615,845474.00
08/06/2016 16:00,2,6.807,ACTIVE,218.93,364.59,59.981,1470513603,"201051344000438","219011344069620",27.02,44.80,0,319.81,412.38,186.1,177.7,0.862,516480.6,516480.6,2071,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513616,845475.00
08/06/2016 16:00,2,6.742,ACTIVE,218.26,363.99,59.959,1470513603,"201051344000417","219011344069620",27.04,46.40,0,318.61,410.28,184.6,176.2,0.888,508035.3,508035.3,2064,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513617,845476.00
08/06/2016 16:00,2,6.467,ACTIVE,214.64,351.37,59.959,1470513603,"274151322000083","219011344069620",26.78,59.30,0,329.43,393.15,175.3,167.2,0.712,770570.9,770570.9,2048,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513618,845477.00
08/06/2016 16:00,2,6.764,ACTIVE,215.77,371.21,59.965,1470513603,"274151322000076","219011344069620",27.33,56.80,0,330.03,398.56,187.2,178.7,0.729,821791.8,821791.8,2054,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513619,845478.00
08/06/2016 16:00,2,6.865,ACTIVE,219.61,366.40,59.975,1470513603,"201051344000868","219011344069620",27.77,37.00,0,320.11,418.09,193.0,184.3,0.871,505461.0,505461.0,2067,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513620,845479.00
08/06/2016 16:00,2,6.750,ACTIVE,214.64,352.87,59.965,1470513603,"274151322000095","219011344069620",27.47,56.50,0,328.82,397.35,187.8,179.4,0.716,813480.6,813480.6,2057,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513620,845480.00
08/06/2016 16:00,2,6.912,ACTIVE,221.19,368.80,60.002,1470513603,"201051344000988","219011344069620",27.39,37.80,0,322.21,417.19,191.7,183.1,0.897,501811.7,501811.7,2071,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513621,845481.00
08/06/2016 16:00,2,6.941,ACTIVE,219.39,363.69,59.944,1470513603,"201051344001025","219011344069620",27.43,43.80,0,320.71,417.79,192.7,184.1,0.862,515839.3,515839.3,2064,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513622,845482.00
08/06/2016 16:00,2,6.957,ACTIVE,220.97,366.10,59.954,1470513603,"201051344000458","219011344069620",27.35,39.00,0,321.91,417.49,192.7,184.1,0.906,512920.3,512920.3,2064,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513623,845483.00
08/06/2016 16:00,2,6.922,ACTIVE,221.42,369.40,59.981,1470513603,"201051344000853","219011344069620",27.75,37.30,0,326.72,417.79,194.6,185.9,0.897,512021.7,512021.7,2065,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513624,845484.00
08/06/2016 16:00,2,6.766,ACTIVE,218.03,364.29,59.970,1470513603,"201051344000685","219011344069620",27.57,42.00,0,319.21,411.18,188.8,180.3,0.910,515774.8,515774.8,2072,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513625,845485.00
08/06/2016 16:00,2,6.814,ACTIVE,219.16,364.59,59.970,1470513603,"201051344000917","219011344069620",27.55,41.00,0,322.51,416.29,190.1,181.6,0.888,512683.3,512683.3,2077,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513626,845486.00
08/06/2016 16:00,2,6.855,ACTIVE,218.03,364.59,59.965,1470513603,"201051344001145","219011344069620",27.19,41.00,0,321.31,411.48,188.7,180.2,0.857,517909.2,517909.2,2076,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513627,845487.00
08/06/2016 16:00,2,6.855,ACTIVE,219.61,365.19,59.970,1470513603,"201051344000651","219011344069620",27.33,41.80,0,323.41,416.89,189.7,181.2,0.857,510674.8,510674.8,2063,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513628,845488.00
08/06/2016 16:00,2,6.330,ACTIVE,214.87,369.10,59.970,1470513603,"274151322000088","219011344069620",25.41,51.50,0,330.93,391.34,162.8,155.2,0.619,742646.3,742646.3,2046,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513629,845489.00
08/06/2016 16:00,2,4.291,ACTIVE,215.77,407.87,59.959,1470513603,"274151322000068","219011344069620",37.61,54.00,0,345.66,444.24,162.7,155.1,0.628,636285.5,636285.5,2078,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513629,845490.00
08/06/2016 16:00,2,6.836,ACTIVE,218.93,364.59,59.975,1470513603,"201051344001135","219011344069620",27.23,42.80,0,321.61,411.48,188.6,180.1,0.853,506767.5,506767.5,2064,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513630,845491.00
08/06/2016 16:00,2,6.830,ACTIVE,218.93,364.59,59.975,1470513603,"201051344000594","219011344069620",27.63,47.30,0,318.91,416.89,191.0,182.4,0.871,517310.3,517310.3,2068,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513631,845492.00
08/06/2016 16:00,2,6.895,ACTIVE,219.39,364.29,59.986,1470513603,"201051344001203","219011344069620",27.31,43.20,0,321.61,416.29,190.7,182.2,0.893,514614.2,514614.2,2073,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513632,845493.00
08/06/2016 16:00,2,6.332,ACTIVE,214.87,357.08,59.970,1470513603,"274151322000054","219011344069620",25.82,53.00,0,330.33,392.85,165.6,157.9,0.628,758100.2,758100.2,2043,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513633,845494.00
08/06/2016 16:00,2,6.871,ACTIVE,219.84,364.59,59.975,1470513603,"201051344000867","219011344069620",27.61,40.60,0,322.51,416.59,192.1,183.5,0.866,504570.3,504570.3,2065,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513634,845495.00
08/06/2016 16:00,2,6.715,ACTIVE,219.16,363.99,59.970,1470513603,"201051344001093","219011344069620",27.45,40.40,0,321.91,416.29,186.7,178.3,0.853,512075.8,512075.8,2077,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513635,845496.00
08/06/2016 16:00,2,6.953,ACTIVE,220.52,369.10,59.991,1470513603,"201051344000900","219011344069620",27.95,36.00,0,321.61,418.39,196.8,188.0,0.893,520897.5,520897.5,2070,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513636,845497.00
08/06/2016 16:00,2,6.752,ACTIVE,220.52,367.60,59.981,1470513603,"201051344000648","219011344069620",27.67,38.80,0,321.31,417.19,189.2,180.7,0.866,510729.0,510729.0,2061,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513637,845498.00
08/06/2016 16:00,2,6.852,ACTIVE,220.97,367.30,59.986,1470513603,"201051344000569","219011344069620",27.97,37.50,0,321.31,417.49,194.1,185.4,0.888,521300.4,521300.4,2066,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513638,845499.00
08/06/2016 16:00,2,6.879,ACTIVE,221.19,367.30,59.975,1470513603,"201051344000983","219011344069620",28.01,38.00,0,322.81,418.09,195.1,186.4,0.893,513395.3,513395.3,2062,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513638,845500.00
08/06/2016 16:00,2,6.904,ACTIVE,220.97,366.70,59.975,1470513603,"201051344001158","219011344069620",27.12,40.20,0,323.11,416.59,189.7,181.1,0.875,506108.1,506108.1,2069,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513639,845501.00
08/06/2016 16:00,2,6.832,ACTIVE,220.97,367.60,59.975,1470513603,"201051344000576","219011344069620",27.85,36.80,0,324.32,417.79,192.6,183.9,0.897,513426.0,513426.0,2066,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513640,845502.00
08/06/2016 16:00,2,6.312,ACTIVE,215.09,350.17,59.981,1470513603,"274151322000087","219011344069620",25.45,62.30,0,331.53,390.14,162.6,155.0,0.601,730795.9,730795.9,2066,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470513641,845503.00
08/06/2016 16:15,2,6.441,ACTIVE,220.52,366.10,59.949,1470514503,"201051344000645","219011344069620",28.09,37.30,0,323.11,411.78,183.3,175.0,0.826,513030.6,513030.6,2066,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514504,845504.00
08/06/2016 16:15,2,5.994,ACTIVE,215.32,367.90,59.981,1470514503,"274151322000085","219011344069620",25.33,51.00,0,331.53,382.63,153.6,146.3,0.588,758573.3,758573.3,2042,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514505,845505.00
08/06/2016 16:15,2,6.480,ACTIVE,219.84,365.19,59.975,1470514503,"201051344000633","219011344069620",27.75,42.50,0,320.71,410.58,182.1,173.8,0.853,504470.9,504470.9,2063,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514506,845506.00
08/06/2016 16:15,2,6.439,ACTIVE,220.97,367.30,59.944,1470514503,"201051344000469","219011344069620",28.39,34.30,0,321.31,412.98,185.1,176.8,0.871,506621.6,506621.6,2075,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514507,845507.00
08/06/2016 16:15,2,6.482,ACTIVE,218.03,362.79,59.991,1470514503,"201051344000646","219011344069620",27.10,43.80,0,318.91,406.37,177.8,169.7,0.831,507973.9,507973.9,2064,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514508,845508.00
