ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 16:15,2,6.035,ACTIVE,215.32,351.97,59.975,1470514503,"274151322000052","219011344069620",27.12,56.80,0,330.63,385.03,165.7,158.0,0.641,777614.8,777614.8,2045,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514509,845509.00
08/06/2016 16:15,2,6.637,ACTIVE,219.16,363.99,59.975,1470514503,"201051344000585","219011344069620",27.37,42.30,0,322.21,406.07,184.2,175.8,0.849,516832.6,516832.6,2059,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514510,845510.00
08/06/2016 16:15,2,6.297,ACTIVE,217.80,360.69,59.981,1470514503,"201051344001230","219011344069620",27.89,42.00,0,318.91,405.77,177.7,169.6,0.822,511330.0,511330.0,2074,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514511,845511.00
08/06/2016 16:15,2,6.348,ACTIVE,219.16,363.99,59.981,1470514503,"201051344000582","219011344069620",27.63,41.50,0,319.21,405.77,177.6,169.5,0.813,504161.4,504161.4,2063,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514511,845512.00
08/06/2016 16:15,2,6.340,ACTIVE,218.03,361.29,59.975,1470514503,"201051344000955","219011344069620",27.37,43.60,0,320.41,404.87,176.0,167.9,0.809,517669.9,517669.9,2070,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514512,845513.00
08/06/2016 16:15,2,4.098,ACTIVE,215.32,417.49,59.975,1470514503,"274151322000094","219011344069620",37.15,52.80,0,378.72,443.64,154.8,147.5,0.592,636157.4,636157.4,2082,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514513,845514.00
08/06/2016 16:15,2,6.598,ACTIVE,220.97,366.10,59.986,1470514503,"201051344000579","219011344069620",27.27,43.00,0,321.01,411.18,182.4,174.2,0.840,520863.5,520863.5,2073,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514514,845515.00
08/06/2016 16:15,2,6.410,ACTIVE,218.03,360.08,59.975,1470514503,"201051344000890","219011344069620",27.31,45.80,0,321.31,406.37,177.3,169.2,0.809,514908.8,514908.8,2061,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514515,845516.00
08/06/2016 16:15,2,6.312,ACTIVE,218.93,362.49,59.981,1470514503,"201051344000438","219011344069620",27.61,44.30,0,321.01,404.87,176.5,168.4,0.822,516523.0,516523.0,2072,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514516,845517.00
08/06/2016 16:15,2,6.383,ACTIVE,218.03,360.99,59.986,1470514503,"201051344000417","219011344069620",27.00,45.50,0,318.91,405.17,174.5,166.5,0.804,508077.2,508077.2,2065,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514517,845518.00
08/06/2016 16:15,2,6.119,ACTIVE,214.64,368.50,59.981,1470514503,"274151322000083","219011344069620",27.00,57.30,0,330.33,385.03,167.3,159.6,0.672,770610.7,770610.7,2049,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514518,845519.00
08/06/2016 16:15,2,6.338,ACTIVE,216.00,351.67,59.970,1470514503,"274151322000076","219011344069620",27.61,55.00,0,331.23,391.04,177.2,169.1,0.689,821834.3,821834.3,2055,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514519,845520.00
08/06/2016 16:15,2,6.600,ACTIVE,219.61,365.80,59.981,1470514503,"201051344000868","219011344069620",27.59,36.30,0,321.61,409.98,184.5,176.2,0.826,505504.9,505504.9,2068,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514520,845521.00
08/06/2016 16:15,2,6.438,ACTIVE,214.87,360.38,59.981,1470514503,"274151322000095","219011344069620",27.41,56.00,0,330.03,387.74,178.5,170.4,0.676,813523.3,813523.3,2058,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514521,845522.00
08/06/2016 16:15,2,6.555,ACTIVE,220.74,367.00,59.986,1470514503,"201051344000988","219011344069620",27.53,37.50,0,319.21,412.38,182.8,174.6,0.853,501855.3,501855.3,2072,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514521,845523.00
08/06/2016 16:15,2,6.572,ACTIVE,218.93,363.09,59.991,1470514503,"201051344001025","219011344069620",27.33,43.60,0,320.11,406.07,181.9,173.6,0.809,515883.1,515883.1,2065,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514522,845524.00
08/06/2016 16:15,2,6.547,ACTIVE,220.74,366.70,59.986,1470514503,"201051344000458","219011344069620",27.85,38.60,0,320.11,412.68,184.6,176.3,0.871,512964.3,512964.3,2065,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514523,845525.00
08/06/2016 16:15,2,6.477,ACTIVE,221.42,369.10,60.007,1470514503,"201051344000853","219011344069620",28.33,36.30,0,324.02,412.38,186.1,177.7,0.857,512066.0,512066.0,2066,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514524,845526.00
08/06/2016 16:15,2,6.449,ACTIVE,218.03,363.09,59.981,1470514503,"201051344000685","219011344069620",27.33,42.00,0,318.61,405.17,178.5,170.4,0.857,515817.7,515817.7,2073,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514525,845527.00
08/06/2016 16:15,2,6.377,ACTIVE,219.16,363.99,59.986,1470514503,"201051344000917","219011344069620",27.83,42.00,0,321.01,404.87,179.7,171.5,0.849,512726.5,512726.5,2078,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514526,845528.00
08/06/2016 16:15,2,6.400,ACTIVE,218.03,363.99,59.986,1470514503,"201051344001145","219011344069620",27.67,41.50,0,322.51,405.17,179.2,171.0,0.818,517952.2,517952.2,2077,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514527,845529.00
08/06/2016 16:15,2,6.492,ACTIVE,219.39,363.69,59.986,1470514503,"201051344000651","219011344069620",27.14,42.30,0,321.31,405.47,178.3,170.1,0.804,510717.9,510717.9,2064,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514528,845530.00
08/06/2016 16:15,2,5.889,ACTIVE,215.09,355.58,59.975,1470514503,"274151322000088","219011344069620",25.74,50.60,0,328.52,382.63,153.4,146.2,0.579,742683.2,742683.2,2047,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514529,845531.00
08/06/2016 16:15,2,4.066,ACTIVE,216.00,402.46,59.965,1470514503,"274151322000068","219011344069620",37.13,52.80,0,367.00,441.54,153.1,145.8,0.588,636322.4,636322.4,2079,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514530,845532.00
08/06/2016 16:15,2,6.406,ACTIVE,218.93,359.48,59.970,1470514503,"201051344001135","219011344069620",27.25,42.30,0,321.01,405.17,176.8,168.7,0.813,506810.3,506810.3,2065,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514531,845533.00
08/06/2016 16:15,2,6.436,ACTIVE,218.71,364.29,59.975,1470514503,"201051344000594","219011344069620",27.79,46.40,0,319.81,406.67,181.1,172.9,0.840,517353.8,517353.8,2069,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514531,845534.00
08/06/2016 16:15,2,6.400,ACTIVE,219.16,362.79,59.975,1470514503,"201051344001203","219011344069620",27.69,43.00,0,320.71,405.47,179.5,171.3,0.840,514657.5,514657.5,2074,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514532,845535.00
08/06/2016 16:15,2,5.951,ACTIVE,215.32,364.29,59.986,1470514503,"274151322000054","219011344069620",25.82,50.80,0,329.13,384.13,155.6,148.2,0.592,758137.8,758137.8,2044,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514533,845536.00
08/06/2016 16:15,2,6.521,ACTIVE,219.61,363.99,59.991,1470514503,"201051344000867","219011344069620",27.57,39.30,0,322.21,409.68,182.2,174.0,0.826,504614.0,504614.0,2066,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514534,845537.00
08/06/2016 16:15,2,6.277,ACTIVE,218.93,363.09,59.944,1470514503,"201051344001093","219011344069620",27.61,40.40,0,318.61,404.57,175.4,167.4,0.804,512118.2,512118.2,2078,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514535,845538.00
08/06/2016 16:15,2,6.518,ACTIVE,220.29,365.49,59.981,1470514503,"201051344000900","219011344069620",28.21,35.80,0,321.91,412.98,186.1,177.7,0.840,520942.2,520942.2,2071,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514536,845539.00
08/06/2016 16:15,2,6.365,ACTIVE,220.29,367.00,59.981,1470514503,"201051344000648","219011344069620",27.91,37.80,0,320.41,412.68,179.9,171.7,0.831,510772.0,510772.0,2062,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514537,845540.00
08/06/2016 16:15,2,6.367,ACTIVE,220.74,365.80,59.981,1470514503,"201051344000569","219011344069620",28.53,37.80,0,323.11,412.08,184.0,175.7,0.840,521344.5,521344.5,2067,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514538,845541.00
08/06/2016 16:15,2,6.543,ACTIVE,220.74,366.70,60.002,1470514503,"201051344000983","219011344069620",27.91,37.50,0,324.32,412.98,185.0,176.6,0.857,513439.7,513439.7,2063,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514539,845542.00
08/06/2016 16:15,2,6.527,ACTIVE,220.74,365.19,60.018,1470514503,"201051344001158","219011344069620",27.04,40.00,0,322.51,411.48,178.7,170.6,0.826,506151.2,506151.2,2070,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514540,845543.00
08/06/2016 16:15,2,6.484,ACTIVE,220.74,365.80,59.986,1470514503,"201051344000576","219011344069620",27.79,35.80,0,321.31,412.38,182.4,174.1,0.840,513469.8,513469.8,2067,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514541,845544.00
08/06/2016 16:15,2,5.957,ACTIVE,215.09,354.67,59.981,1470514503,"274151322000087","219011344069620",25.45,60.80,0,330.33,381.73,153.5,146.2,0.566,730832.8,730832.8,2067,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470514542,845545.00
08/06/2016 16:30,2,6.006,ALERT,219.84,362.79,59.981,1470515403,"201051344000645","219011344069620",27.47,37.50,0,308.09,407.57,167.1,159.3,0.760,513072.1,513072.1,2067,0,0,0,L,1122011218,0,124.94,125.17,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515405,845546.00
08/06/2016 16:30,2,5.383,ACTIVE,214.41,352.87,59.975,1470515403,"274151322000085","219011344069620",25.86,51.30,0,334.54,380.52,141.0,134.2,0.539,758608.4,758608.4,2043,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515406,845547.00
08/06/2016 16:30,2,5.973,ACTIVE,218.93,362.49,59.981,1470515403,"201051344000633","219011344069620",27.51,42.50,0,339.65,407.27,166.3,158.6,0.782,504512.4,504512.4,2064,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515406,845548.00
08/06/2016 16:30,2,5.928,ACTIVE,220.06,363.99,59.933,1470515403,"201051344000469","219011344069620",28.15,34.30,0,342.65,409.68,168.8,161.0,0.791,506663.8,506663.8,2076,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515407,845549.00
08/06/2016 16:30,2,5.877,ACTIVE,217.35,361.29,59.986,1470515403,"201051344000646","219011344069620",27.47,43.40,0,336.34,402.46,163.4,155.8,0.769,508014.6,508014.6,2065,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515408,845550.00
08/06/2016 16:30,2,5.510,ACTIVE,214.41,355.88,59.970,1470515403,"274151322000052","219011344069620",27.15,55.00,0,332.73,383.83,151.4,144.2,0.588,777652.5,777652.5,2046,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515409,845551.00
08/06/2016 16:30,2,6.127,ACTIVE,218.71,361.59,60.007,1470515403,"201051344000585","219011344069620",27.37,42.30,0,336.34,402.46,169.8,162.0,0.782,516874.8,516874.8,2060,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515410,845552.00
08/06/2016 16:30,2,5.730,ACTIVE,217.13,359.48,59.975,1470515403,"201051344001230","219011344069620",28.09,42.30,0,337.24,402.77,163.0,155.4,0.751,511370.6,511370.6,2075,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515411,845553.00
08/06/2016 16:30,2,5.928,ACTIVE,218.71,360.69,59.959,1470515403,"201051344000582","219011344069620",27.10,41.80,0,336.64,402.46,162.6,155.0,0.734,504202.0,504202.0,2064,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515412,845554.00
08/06/2016 16:30,2,5.758,ACTIVE,217.35,359.18,59.981,1470515403,"201051344000955","219011344069620",27.59,43.80,0,337.54,401.86,160.9,153.4,0.756,517710.0,517710.0,2071,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515413,845555.00
08/06/2016 16:30,2,3.740,ACTIVE,214.64,400.06,59.954,1470515403,"274151322000094","219011344069620",36.88,53.00,0,376.92,442.14,139.4,132.6,0.539,636192.3,636192.3,2083,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515414,845556.00
08/06/2016 16:30,2,5.988,ACTIVE,219.84,364.29,59.975,1470515403,"201051344000579","219011344069620",27.57,42.80,0,343.25,408.18,167.2,159.5,0.778,520905.1,520905.1,2074,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515415,845557.00
08/06/2016 16:30,2,5.867,ACTIVE,217.13,359.78,60.018,1470515403,"201051344000890","219011344069620",27.41,45.50,0,337.54,402.46,162.8,155.2,0.747,514949.4,514949.4,2062,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515416,845558.00
08/06/2016 16:30,2,5.861,ACTIVE,217.80,360.69,59.970,1470515403,"201051344000438","219011344069620",27.19,45.30,0,337.24,401.86,161.4,153.9,0.765,516563.2,516563.2,2073,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515416,845559.00
08/06/2016 16:30,2,5.855,ACTIVE,217.58,359.78,59.970,1470515403,"201051344000417","219011344069620",27.02,46.00,0,337.54,402.46,160.2,152.7,0.756,508117.0,508117.0,2066,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515417,845560.00
08/06/2016 16:30,2,5.578,ACTIVE,213.96,352.57,59.965,1470515403,"274151322000083","219011344069620",27.02,57.00,0,332.43,383.83,152.6,145.4,0.619,770648.7,770648.7,2050,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515418,845561.00
08/06/2016 16:30,2,5.805,ACTIVE,215.32,369.70,60.002,1470515403,"274151322000076","219011344069620",27.61,55.30,0,336.94,389.24,162.2,154.7,0.632,821874.7,821874.7,2056,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515419,845562.00
08/06/2016 16:30,2,6.000,ACTIVE,218.93,363.99,59.970,1470515403,"201051344000868","219011344069620",27.71,36.00,0,337.24,406.97,168.4,160.6,0.742,505546.9,505546.9,2069,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515420,845563.00
08/06/2016 16:30,2,5.857,ACTIVE,214.41,369.10,59.986,1470515403,"274151322000095","219011344069620",27.61,55.80,0,331.83,385.93,163.6,156.0,0.619,813564.0,813564.0,2059,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515421,845564.00
08/06/2016 16:30,2,6.014,ACTIVE,220.06,366.40,59.938,1470515403,"201051344000988","219011344069620",27.49,37.50,0,340.85,408.48,167.4,159.7,0.782,501897.0,501897.0,2073,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515422,845565.00
08/06/2016 16:30,2,5.994,ACTIVE,218.26,361.89,59.959,1470515403,"201051344001025","219011344069620",27.59,43.60,0,336.94,402.77,167.7,159.9,0.751,515924.7,515924.7,2066,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515423,845566.00
08/06/2016 16:30,2,5.850,ACTIVE,220.06,363.99,59.965,1470515403,"201051344000458","219011344069620",28.37,38.20,0,343.55,408.78,168.1,160.3,0.795,513006.3,513006.3,2066,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515424,845567.00
08/06/2016 16:30,2,5.990,ACTIVE,220.52,365.80,59.986,1470515403,"201051344000853","219011344069620",27.99,36.80,0,342.35,409.38,169.8,161.9,0.791,512108.3,512108.3,2067,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515425,845568.00
08/06/2016 16:30,2,5.857,ACTIVE,217.35,360.38,59.975,1470515403,"201051344000685","219011344069620",27.61,42.00,0,337.54,401.86,163.7,156.0,0.782,515858.5,515858.5,2074,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515426,845569.00
08/06/2016 16:30,2,5.924,ACTIVE,218.26,360.08,59.986,1470515403,"201051344000917","219011344069620",27.59,41.80,0,336.04,401.56,165.5,157.8,0.778,512767.7,512767.7,2079,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515427,845570.00
08/06/2016 16:30,2,5.877,ACTIVE,217.35,360.38,59.975,1470515403,"201051344001145","219011344069620",27.71,41.50,0,336.04,402.16,164.8,157.2,0.747,517993.2,517993.2,2078,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515428,845571.00
08/06/2016 16:30,2,5.904,ACTIVE,218.71,362.49,59.975,1470515403,"201051344000651","219011344069620",27.45,42.00,0,337.54,401.86,164.2,156.6,0.747,510758.8,510758.8,2065,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515429,845572.00
08/06/2016 16:30,2,5.377,ACTIVE,214.41,347.16,59.965,1470515403,"274151322000088","219011344069620",25.86,50.20,0,333.03,380.22,140.9,134.1,0.530,742718.2,742718.2,2048,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515429,845573.00
08/06/2016 16:30,2,3.748,ACTIVE,215.09,413.89,59.965,1470515403,"274151322000068","219011344069620",37.17,53.30,0,380.22,441.24,141.1,134.3,0.539,636357.3,636357.3,2080,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515430,845574.00
08/06/2016 16:30,2,5.873,ACTIVE,218.03,358.88,59.991,1470515403,"201051344001135","219011344069620",27.49,42.80,0,336.94,401.56,163.6,155.9,0.751,506850.9,506850.9,2066,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515431,845575.00
08/06/2016 16:30,2,5.936,ACTIVE,218.03,360.69,59.970,1470515403,"201051344000594","219011344069620",27.73,46.40,0,336.04,403.67,166.8,159.1,0.742,517395.3,517395.3,2070,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515432,845576.00
08/06/2016 16:30,2,5.961,ACTIVE,218.26,359.78,59.965,1470515403,"201051344001203","219011344069620",27.33,43.00,0,337.54,401.86,165.0,157.4,0.773,514698.7,514698.7,2075,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515433,845577.00
08/06/2016 16:30,2,5.422,ACTIVE,214.64,348.36,59.970,1470515403,"274151322000054","219011344069620",26.14,50.60,0,333.03,382.03,143.6,136.6,0.539,758173.4,758173.4,2045,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515434,845578.00
08/06/2016 16:30,2,5.941,ACTIVE,218.93,361.29,59.970,1470515403,"201051344000867","219011344069620",27.83,39.50,0,336.94,403.07,167.6,159.8,0.782,504655.7,504655.7,2067,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515435,845579.00
08/06/2016 16:30,2,5.762,ACTIVE,218.48,360.38,59.975,1470515403,"201051344001093","219011344069620",27.71,40.20,0,336.34,400.66,161.7,154.1,0.756,512158.5,512158.5,2079,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515436,845580.00
08/06/2016 16:30,2,5.982,ALERT,219.39,364.59,59.949,1470515403,"201051344000900","219011344069620",28.15,35.80,0,305.68,409.38,170.5,162.6,0.765,520984.6,520984.6,2072,0,0,0,L,1122011218,0,124.72,124.94,0002,32,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515437,845581.00
08/06/2016 16:30,2,5.869,ACTIVE,219.61,362.49,59.938,1470515403,"201051344000648","219011344069620",27.73,37.30,0,343.55,408.78,164.7,157.0,0.760,510813.2,510813.2,2063,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515439,845582.00
08/06/2016 16:30,2,5.980,ACTIVE,219.61,363.39,59.975,1470515403,"201051344000569","219011344069620",27.83,37.30,0,341.15,408.78,168.6,160.8,0.765,521386.7,521386.7,2068,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515439,845583.00
08/06/2016 16:30,2,5.963,ACTIVE,220.06,363.99,60.002,1470515403,"201051344000983","219011344069620",28.11,37.80,0,342.65,409.38,169.7,161.8,0.782,513482.1,513482.1,2064,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515440,845584.00
08/06/2016 16:30,2,5.891,ACTIVE,219.84,363.99,60.018,1470515403,"201051344001158","219011344069620",27.65,40.20,0,342.35,407.57,165.2,157.5,0.760,506192.4,506192.4,2071,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515441,845585.00
08/06/2016 16:30,2,5.863,ALERT,220.06,365.49,59.986,1470515403,"201051344000576","219011344069620",28.13,36.00,0,308.99,409.08,167.0,159.2,0.773,513511.4,513511.4,2068,0,0,0,L,1122011218,0,124.94,125.17,0002,32,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515443,845586.00
08/06/2016 16:30,2,5.449,ACTIVE,214.64,365.19,59.975,1470515403,"274151322000087","219011344069620",25.58,60.50,0,333.03,380.22,141.2,134.3,0.526,730867.9,730867.9,2068,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470515444,845587.00
08/06/2016 16:45,2,5.492,ACTIVE,219.16,361.89,59.970,1470516303,"201051344000645","219011344069620",27.99,37.00,0,338.44,401.26,155.7,148.3,0.712,513110.6,513110.6,2069,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516304,845588.00
08/06/2016 16:45,2,4.982,ACTIVE,214.19,350.77,59.975,1470516303,"274151322000085","219011344069620",26.10,50.40,0,332.43,379.62,131.7,125.2,0.508,758640.7,758640.7,2044,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516305,845589.00
08/06/2016 16:45,2,5.545,ACTIVE,218.48,361.59,59.981,1470516303,"201051344000633","219011344069620",27.69,41.00,0,336.64,399.76,155.4,148.1,0.747,504550.7,504550.7,2065,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516306,845590.00
08/06/2016 16:45,2,5.490,ACTIVE,219.39,361.59,59.975,1470516303,"201051344000469","219011344069620",28.35,33.80,0,337.54,403.67,157.8,150.3,0.742,506702.7,506702.7,2077,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516307,845591.00
08/06/2016 16:45,2,5.451,ACTIVE,216.67,359.48,59.928,1470516303,"201051344000646","219011344069620",27.67,42.80,0,337.54,398.86,152.8,145.5,0.725,508052.2,508052.2,2066,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516308,845592.00
08/06/2016 16:45,2,5.076,ACTIVE,214.19,359.48,59.965,1470516303,"274151322000052","219011344069620",27.41,54.80,0,329.13,379.92,140.9,134.1,0.552,777687.1,777687.1,2047,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516309,845593.00
08/06/2016 16:45,2,5.666,ACTIVE,217.80,360.08,59.970,1470516303,"201051344000585","219011344069620",27.79,41.30,0,336.34,398.26,159.5,152.0,0.747,516913.9,516913.9,2061,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516309,845594.00
08/06/2016 16:45,2,5.355,ACTIVE,216.45,357.08,59.981,1470516303,"201051344001230","219011344069620",28.05,41.50,0,335.44,396.75,152.2,145.0,0.698,511408.1,511408.1,2076,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516310,845595.00
08/06/2016 16:45,2,5.412,ACTIVE,217.80,361.59,59.965,1470516303,"201051344000582","219011344069620",27.75,41.00,0,337.84,398.56,152.1,144.8,0.698,504239.4,504239.4,2065,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516311,845596.00
08/06/2016 16:45,2,5.330,ACTIVE,216.67,357.98,59.965,1470516303,"201051344000955","219011344069620",27.81,43.60,0,337.24,396.45,150.1,143.0,0.712,517747.0,517747.0,2072,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516312,845597.00
08/06/2016 16:45,2,3.432,ACTIVE,214.19,411.18,59.981,1470516303,"274151322000094","219011344069620",37.25,51.80,0,385.03,439.13,130.4,123.9,0.499,636224.2,636224.2,2084,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516313,845598.00
08/06/2016 16:45,2,5.555,ACTIVE,219.16,360.99,59.959,1470516303,"201051344000579","219011344069620",27.73,42.50,0,338.14,402.77,156.0,148.7,0.725,520943.6,520943.6,2075,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516314,845599.00
08/06/2016 16:45,2,5.404,ACTIVE,216.45,358.28,60.018,1470516303,"201051344000890","219011344069620",27.79,44.00,0,336.94,397.35,152.1,144.9,0.703,514986.8,514986.8,2063,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516315,845600.00
08/06/2016 16:45,2,5.383,ACTIVE,217.35,359.18,59.975,1470516303,"201051344000438","219011344069620",27.67,44.00,0,337.54,397.96,150.8,143.6,0.707,516600.3,516600.3,2074,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516316,845601.00
08/06/2016 16:45,2,5.438,ACTIVE,216.67,359.18,59.981,1470516303,"201051344000417","219011344069620",27.12,45.50,0,334.84,396.75,149.2,142.1,0.703,508153.8,508153.8,2067,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516317,845602.00
08/06/2016 16:45,2,5.156,ACTIVE,213.74,366.10,59.959,1470516303,"274151322000083","219011344069620",27.31,57.00,0,329.73,379.02,142.6,135.7,0.566,770683.7,770683.7,2051,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516318,845603.00
08/06/2016 16:45,2,5.361,ACTIVE,214.87,365.80,59.965,1470516303,"274151322000076","219011344069620",27.81,54.30,0,332.73,381.73,151.0,143.8,0.592,821911.9,821911.9,2057,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516319,845604.00
08/06/2016 16:45,2,5.508,ACTIVE,218.03,361.59,59.981,1470516303,"201051344000868","219011344069620",28.13,35.60,0,337.24,398.86,156.9,149.5,0.729,505585.6,505585.6,2070,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516320,845605.00
08/06/2016 16:45,2,5.451,ACTIVE,213.96,352.27,59.959,1470516303,"274151322000095","219011344069620",27.67,54.50,0,331.53,382.03,152.7,145.5,0.579,813601.6,813601.6,2060,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516321,845606.00
08/06/2016 16:45,2,5.564,ACTIVE,219.39,362.79,59.970,1470516303,"201051344000988","219011344069620",27.69,37.50,0,337.54,403.07,156.0,148.7,0.734,501935.4,501935.4,2074,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516321,845607.00
08/06/2016 16:45,2,5.586,ACTIVE,217.58,359.48,59.949,1470516303,"201051344001025","219011344069620",27.65,43.20,0,338.44,399.16,156.4,149.0,0.712,515963.2,515963.2,2067,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516323,845608.00
08/06/2016 16:45,2,5.582,ACTIVE,219.16,361.29,59.970,1470516303,"201051344000458","219011344069620",27.79,37.80,0,338.14,402.46,157.2,149.8,0.738,513045.0,513045.0,2067,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516324,845609.00
08/06/2016 16:45,2,5.553,ACTIVE,219.61,362.79,59.970,1470516303,"201051344000853","219011344069620",28.15,36.50,0,339.95,403.97,158.2,150.7,0.742,512147.4,512147.4,2068,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516325,845610.00
08/06/2016 16:45,2,5.432,ACTIVE,216.67,359.18,59.965,1470516303,"201051344000685","219011344069620",27.77,41.80,0,337.84,398.26,152.8,145.5,0.738,515896.1,515896.1,2075,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516325,845611.00
08/06/2016 16:45,2,5.547,ACTIVE,217.58,359.18,59.933,1470516303,"201051344000917","219011344069620",27.45,40.80,0,337.54,398.26,154.1,146.8,0.725,512805.8,512805.8,2080,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516327,845612.00
08/06/2016 16:45,2,5.475,ACTIVE,216.67,357.98,59.975,1470516303,"201051344001145","219011344069620",27.75,41.00,0,335.14,398.26,154.0,146.7,0.703,518031.2,518031.2,2079,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516327,845613.00
08/06/2016 16:45,2,5.479,ACTIVE,218.03,360.38,59.970,1470516303,"201051344000651","219011344069620",27.63,42.30,0,336.94,397.66,153.2,145.9,0.720,510796.6,510796.6,2066,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516328,845614.00
08/06/2016 16:45,2,4.969,ACTIVE,213.74,347.46,59.981,1470516303,"274151322000088","219011344069620",26.02,50.00,0,332.13,379.62,131.0,124.5,0.513,742750.5,742750.5,2049,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516329,845615.00
08/06/2016 16:45,2,3.434,ACTIVE,214.87,402.16,59.975,1470516303,"274151322000068","219011344069620",37.33,52.30,0,382.63,437.63,129.5,123.1,0.499,636389.2,636389.2,2081,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516330,845616.00
08/06/2016 16:45,2,5.422,ACTIVE,217.35,358.58,59.970,1470516303,"201051344001135","219011344069620",27.77,42.50,0,338.14,397.66,152.4,145.2,0.725,506888.5,506888.5,2067,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516331,845617.00
08/06/2016 16:45,2,5.576,ACTIVE,217.35,360.08,59.970,1470516303,"201051344000594","219011344069620",27.53,45.80,0,337.84,400.06,155.5,148.2,0.712,517433.7,517433.7,2071,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516332,845618.00
08/06/2016 16:45,2,5.512,ACTIVE,217.58,358.88,59.996,1470516303,"201051344001203","219011344069620",27.59,42.50,0,338.14,398.86,154.1,146.8,0.742,514736.7,514736.7,2076,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516333,845619.00
08/06/2016 16:45,2,5.059,ACTIVE,213.96,357.38,59.970,1470516303,"274151322000054","219011344069620",26.08,50.00,0,330.93,381.12,133.6,127.0,0.513,758206.3,758206.3,2046,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516334,845620.00
08/06/2016 16:45,2,5.488,ACTIVE,218.26,359.18,59.975,1470516303,"201051344000867","219011344069620",28.09,38.60,0,337.84,397.96,156.0,148.6,0.694,504694.2,504694.2,2068,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516335,845621.00
08/06/2016 16:45,2,5.299,ACTIVE,217.58,359.78,59.970,1470516303,"201051344001093","219011344069620",28.01,40.20,0,336.94,397.35,150.2,143.1,0.694,512195.6,512195.6,2080,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516336,845622.00
08/06/2016 16:45,2,5.559,ACTIVE,218.71,360.69,59.965,1470516303,"201051344000900","219011344069620",28.19,35.60,0,337.24,400.36,158.8,151.3,0.725,521023.9,521023.9,2074,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516337,845623.00
08/06/2016 16:45,2,5.383,ACTIVE,218.71,360.99,59.959,1470516303,"201051344000648","219011344069620",28.13,37.30,0,338.14,399.16,153.3,146.1,0.716,510851.1,510851.1,2064,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516337,845624.00
08/06/2016 16:45,2,5.521,ACTIVE,218.93,362.19,59.965,1470516303,"201051344000569","219011344069620",28.07,37.00,0,336.94,402.77,156.9,149.5,0.729,521425.5,521425.5,2069,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516338,845625.00
08/06/2016 16:45,2,5.584,ACTIVE,219.16,359.78,59.975,1470516303,"201051344000983","219011344069620",28.03,37.30,0,337.24,400.06,158.6,151.2,0.738,513521.2,513521.2,2065,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516339,845626.00
08/06/2016 16:45,2,5.520,ACTIVE,219.16,361.89,59.981,1470516303,"201051344001158","219011344069620",27.59,38.40,0,337.84,399.16,154.2,146.9,0.716,506230.3,506230.3,2072,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516340,845627.00
08/06/2016 16:45,2,5.461,ACTIVE,219.16,362.19,59.965,1470516303,"201051344000576","219011344069620",28.09,35.60,0,337.54,403.07,155.3,148.0,0.725,513549.8,513549.8,2070,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516341,845628.00
08/06/2016 16:45,2,5.004,ACTIVE,214.19,356.18,59.965,1470516303,"274151322000087","219011344069620",25.96,60.30,0,332.13,380.52,131.5,125.0,0.486,730900.2,730900.2,2069,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470516342,845629.00
08/06/2016 17:00,2,5.127,ACTIVE,218.93,360.69,59.986,1470517204,"201051344000645","219011344069620",27.75,36.00,0,323.41,395.85,144.1,137.2,0.650,513146.5,513146.5,2070,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517206,845630.00
08/06/2016 17:00,2,4.576,ACTIVE,214.19,346.26,59.991,1470517204,"274151322000085","219011344069620",26.28,49.50,0,330.93,378.72,121.7,115.5,0.464,758671.2,758671.2,2045,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517206,845631.00
08/06/2016 17:00,2,5.051,ACTIVE,218.26,361.29,59.991,1470517204,"201051344000633","219011344069620",28.11,40.20,0,323.41,395.85,143.7,136.8,0.685,504586.6,504586.6,2066,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517207,845632.00
08/06/2016 17:00,2,5.076,ACTIVE,219.16,360.08,59.981,1470517204,"201051344000469","219011344069620",28.31,33.80,0,321.31,397.66,145.5,138.5,0.694,506739.1,506739.1,2078,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517208,845633.00
08/06/2016 17:00,2,5.084,ACTIVE,216.67,356.78,60.012,1470517204,"201051344000646","219011344069620",27.47,41.80,0,319.21,394.65,141.5,134.7,0.658,508087.6,508087.6,2067,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517209,845634.00
08/06/2016 17:00,2,4.680,ACTIVE,213.96,354.97,59.986,1470517204,"274151322000052","219011344069620",27.33,53.30,0,329.13,377.82,129.4,123.0,0.499,777719.7,777719.7,2048,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517210,845635.00
08/06/2016 17:00,2,5.225,ACTIVE,217.80,358.58,60.039,1470517204,"201051344000585","219011344069620",27.91,40.80,0,322.51,396.15,147.7,140.6,0.689,516950.9,516950.9,2062,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517211,845636.00
08/06/2016 17:00,2,4.994,ACTIVE,216.45,356.48,59.991,1470517204,"201051344001230","219011344069620",27.77,40.60,0,318.61,391.04,140.4,133.6,0.658,511443.3,511443.3,2077,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517212,845637.00
08/06/2016 17:00,2,4.963,ACTIVE,217.80,358.88,60.007,1470517204,"201051344000582","219011344069620",27.97,40.20,0,322.21,396.15,140.6,133.7,0.645,504274.6,504274.6,2066,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517213,845638.00
08/06/2016 17:00,2,4.920,ACTIVE,216.67,357.08,59.991,1470517204,"201051344000955","219011344069620",27.79,43.20,0,319.81,393.15,138.5,131.8,0.650,517781.8,517781.8,2073,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517214,845639.00
08/06/2016 17:00,2,3.145,ACTIVE,214.19,412.98,60.018,1470517204,"274151322000094","219011344069620",37.15,51.00,0,384.73,441.24,119.0,113.0,0.460,636254.1,636254.1,2085,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517215,845640.00
08/06/2016 17:00,2,5.113,ACTIVE,218.93,361.59,59.986,1470517204,"201051344000579","219011344069620",27.91,41.00,0,324.92,399.76,144.5,137.5,0.672,520979.6,520979.6,2076,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517216,845641.00
08/06/2016 17:00,2,4.990,ACTIVE,216.45,357.38,59.986,1470517204,"201051344000890","219011344069620",27.89,43.40,0,322.51,394.05,140.9,134.1,0.650,515022.1,515022.1,2064,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517217,845642.00
08/06/2016 17:00,2,5.016,ACTIVE,217.58,357.68,59.981,1470517204,"201051344000438","219011344069620",27.41,43.60,0,321.61,395.25,139.2,132.4,0.658,516635.3,516635.3,2075,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517218,845643.00
08/06/2016 17:00,2,4.961,ACTIVE,216.90,357.98,59.986,1470517204,"201051344000417","219011344069620",27.53,44.30,0,321.01,394.05,138.3,131.6,0.654,508188.5,508188.5,2068,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517218,845644.00
08/06/2016 17:00,2,4.713,ACTIVE,213.74,359.18,59.991,1470517204,"274151322000083","219011344069620",27.53,56.00,0,330.03,378.12,131.4,124.9,0.517,770716.7,770716.7,2052,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517220,845645.00
08/06/2016 17:00,2,4.902,ACTIVE,214.87,364.59,59.975,1470517204,"274151322000076","219011344069620",28.03,52.30,0,333.33,379.92,139.0,132.2,0.535,821946.9,821946.9,2058,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517220,845646.00
08/06/2016 17:00,2,5.021,ACTIVE,218.03,358.88,60.012,1470517204,"201051344000868","219011344069620",28.47,35.20,0,320.41,396.15,144.8,137.9,0.658,505621.9,505621.9,2071,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517221,845647.00
08/06/2016 17:00,2,4.982,ACTIVE,213.96,358.28,59.981,1470517204,"274151322000095","219011344069620",27.89,53.30,0,331.23,379.62,140.8,134.0,0.535,813637.1,813637.1,2061,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517222,845648.00
08/06/2016 17:00,2,5.109,ACTIVE,218.93,361.59,59.981,1470517204,"201051344000988","219011344069620",27.93,36.50,0,324.02,400.06,144.5,137.5,0.672,501971.5,501971.5,2075,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517223,845649.00
08/06/2016 17:00,2,5.146,ACTIVE,217.58,358.28,59.981,1470517204,"201051344001025","219011344069620",27.77,42.30,0,324.02,396.15,144.7,137.7,0.645,515999.4,515999.4,2068,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517224,845650.00
08/06/2016 17:00,2,5.143,ACTIVE,218.93,360.38,59.975,1470517204,"201051344000458","219011344069620",27.91,37.50,0,324.62,397.05,145.4,138.4,0.689,513081.4,513081.4,2068,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517225,845651.00
