ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 17:00,2,5.113,ACTIVE,219.39,362.79,59.986,1470517204,"201051344000853","219011344069620",28.23,36.00,0,323.72,400.36,146.2,139.2,0.685,512183.9,512183.9,2069,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517226,845652.00
08/06/2016 17:00,2,4.971,ACTIVE,216.90,357.98,60.007,1470517204,"201051344000685","219011344069620",28.05,41.00,0,318.30,395.25,141.3,134.4,0.681,515931.6,515931.6,2076,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517227,845653.00
08/06/2016 17:00,2,5.072,ACTIVE,217.58,358.28,59.975,1470517204,"201051344000917","219011344069620",27.79,40.20,0,322.21,395.25,142.7,135.8,0.672,512841.5,512841.5,2081,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517228,845654.00
08/06/2016 17:00,2,5.068,ACTIVE,216.67,357.08,59.959,1470517204,"201051344001145","219011344069620",27.77,40.00,0,322.21,394.95,142.6,135.7,0.654,518066.8,518066.8,2080,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517229,845655.00
08/06/2016 17:00,2,5.062,ACTIVE,218.03,357.98,59.981,1470517204,"201051344000651","219011344069620",27.67,41.50,0,321.91,394.95,141.8,135.0,0.650,510832.2,510832.2,2067,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517230,845656.00
08/06/2016 17:00,2,4.553,ACTIVE,213.96,352.57,59.970,1470517204,"274151322000088","219011344069620",26.20,48.50,0,330.63,378.72,120.7,114.6,0.455,742780.8,742780.8,2050,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517231,845657.00
08/06/2016 17:00,2,3.113,ACTIVE,214.87,414.79,59.965,1470517204,"274151322000068","219011344069620",37.63,52.30,0,385.03,443.64,118.5,112.4,0.451,636419.2,636419.2,2082,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517231,845658.00
08/06/2016 17:00,2,5.057,ACTIVE,217.35,356.78,59.991,1470517204,"201051344001135","219011344069620",27.53,41.50,0,321.61,394.65,141.0,134.2,0.654,506923.9,506923.9,2068,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517232,845659.00
08/06/2016 17:00,2,5.125,ACTIVE,217.35,359.78,59.970,1470517204,"201051344000594","219011344069620",27.73,44.80,0,321.01,397.35,143.8,136.9,0.645,517469.7,517469.7,2072,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517233,845660.00
08/06/2016 17:00,2,5.018,ACTIVE,217.80,356.48,59.975,1470517204,"201051344001203","219011344069620",27.97,41.80,0,323.11,395.25,142.2,135.3,0.667,514772.4,514772.4,2077,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517234,845661.00
08/06/2016 17:00,2,4.582,ACTIVE,213.96,361.89,59.970,1470517204,"274151322000054","219011344069620",26.54,49.50,0,329.43,378.72,123.1,116.9,0.473,758237.2,758237.2,2047,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517235,845662.00
08/06/2016 17:00,2,5.039,ACTIVE,218.03,360.08,59.981,1470517204,"201051344000867","219011344069620",28.25,38.00,0,324.02,395.25,144.2,137.2,0.654,504730.3,504730.3,2069,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517236,845663.00
08/06/2016 17:00,2,4.779,ACTIVE,217.80,359.48,59.970,1470517204,"201051344001093","219011344069620",28.51,39.00,0,322.51,394.35,138.0,131.2,0.632,512230.3,512230.3,2081,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517237,845664.00
08/06/2016 17:00,2,5.066,ACTIVE,218.48,358.58,59.975,1470517204,"201051344000900","219011344069620",28.55,35.20,0,322.21,396.75,146.4,139.4,0.658,521060.5,521060.5,2075,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517238,845665.00
08/06/2016 17:00,2,5.002,ACTIVE,218.48,360.38,59.970,1470517204,"201051344000648","219011344069620",27.99,36.50,0,320.41,395.85,141.8,134.9,0.658,510886.6,510886.6,2065,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517239,845666.00
08/06/2016 17:00,2,5.062,ACTIVE,218.71,361.29,59.975,1470517204,"201051344000569","219011344069620",28.27,36.50,0,322.81,396.45,145.1,138.1,0.676,521461.8,521461.8,2070,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517240,845667.00
08/06/2016 17:00,2,5.150,ACTIVE,219.16,361.29,59.975,1470517204,"201051344000983","219011344069620",28.05,36.80,0,323.72,396.75,146.3,139.3,0.681,513557.9,513557.9,2066,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517241,845668.00
08/06/2016 17:00,2,5.010,ACTIVE,218.93,360.69,59.975,1470517204,"201051344001158","219011344069620",28.01,38.20,0,324.32,397.96,142.1,135.2,0.667,506266.0,506266.0,2073,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517242,845669.00
08/06/2016 17:00,2,4.984,ACTIVE,218.93,360.38,59.944,1470517204,"201051344000576","219011344069620",28.43,35.00,0,318.30,398.26,143.5,136.6,0.663,513585.7,513585.7,2071,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517242,845670.00
08/06/2016 17:00,2,4.596,ACTIVE,214.41,352.27,59.970,1470517204,"274151322000087","219011344069620",26.10,59.50,0,330.03,379.02,121.5,115.3,0.451,730930.7,730930.7,2070,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470517243,845671.00
08/06/2016 17:15,2,4.609,ACTIVE,218.48,358.28,59.970,1470518104,"201051344000645","219011344069620",28.13,35.40,0,338.44,392.85,131.2,124.8,0.597,513179.3,513179.3,2071,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518105,845672.00
08/06/2016 17:15,2,4.141,ACTIVE,214.19,352.87,59.970,1470518104,"274151322000085","219011344069620",26.48,48.00,0,331.83,378.72,111.1,105.3,0.429,758698.8,758698.8,2046,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518106,845673.00
08/06/2016 17:15,2,4.613,ACTIVE,217.80,360.08,59.965,1470518104,"201051344000633","219011344069620",28.13,39.30,0,338.14,391.64,131.4,124.9,0.610,504619.4,504619.4,2067,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518107,845674.00
08/06/2016 17:15,2,4.609,ACTIVE,218.71,360.38,59.991,1470518104,"201051344000469","219011344069620",28.41,33.50,0,337.84,392.85,132.7,126.1,0.623,506772.2,506772.2,2079,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518107,845675.00
08/06/2016 17:15,2,4.562,ACTIVE,216.22,355.28,59.996,1470518104,"201051344000646","219011344069620",27.99,41.30,0,335.74,390.14,129.3,122.8,0.610,508119.9,508119.9,2068,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518108,845676.00
08/06/2016 17:15,2,4.193,ACTIVE,213.74,347.46,59.970,1470518104,"274151322000052","219011344069620",27.77,51.80,0,330.03,379.02,117.9,111.8,0.460,777749.2,777749.2,2049,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518109,845677.00
08/06/2016 17:15,2,4.775,ACTIVE,217.35,356.48,59.996,1470518104,"201051344000585","219011344069620",28.01,40.00,0,338.14,392.55,135.5,128.9,0.632,516984.6,516984.6,2063,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518110,845678.00
08/06/2016 17:15,2,4.438,ACTIVE,216.00,353.77,59.975,1470518104,"201051344001230","219011344069620",28.45,39.50,0,334.84,386.53,127.8,121.5,0.597,511475.3,511475.3,2078,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518111,845679.00
08/06/2016 17:15,2,4.561,ACTIVE,217.35,355.58,59.970,1470518104,"201051344000582","219011344069620",27.75,39.80,0,338.14,391.94,128.2,121.8,0.597,504306.6,504306.6,2067,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518112,845680.00
08/06/2016 17:15,2,4.463,ACTIVE,216.45,353.77,59.970,1470518104,"201051344000955","219011344069620",27.91,41.80,0,336.04,386.23,126.2,119.8,0.601,517813.4,517813.4,2074,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518113,845681.00
08/06/2016 17:15,2,2.715,ACTIVE,213.96,425.61,59.975,1470518104,"274151322000094","219011344069620",38.86,50.20,0,379.32,440.34,106.7,101.0,0.411,636280.9,636280.9,2086,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518114,845682.00
08/06/2016 17:15,2,4.600,ACTIVE,218.48,359.18,59.970,1470518104,"201051344000579","219011344069620",28.39,39.80,0,338.74,392.25,132.3,125.8,0.605,521012.6,521012.6,2077,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518115,845683.00
08/06/2016 17:15,2,4.559,ACTIVE,216.22,354.07,59.981,1470518104,"201051344000890","219011344069620",27.85,42.50,0,336.34,389.84,128.5,122.1,0.588,515054.2,515054.2,2065,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518116,845684.00
08/06/2016 17:15,2,4.494,ACTIVE,216.90,355.88,59.975,1470518104,"201051344000438","219011344069620",27.97,42.00,0,338.74,391.04,127.3,121.0,0.605,516667.1,516667.1,2076,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518116,845685.00
08/06/2016 17:15,2,4.514,ACTIVE,216.45,356.18,59.944,1470518104,"201051344000417","219011344069620",27.57,43.20,0,338.14,391.34,126.1,119.8,0.601,508219.9,508219.9,2069,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518118,845686.00
08/06/2016 17:15,2,4.279,ACTIVE,213.51,353.17,59.965,1470518104,"274151322000083","219011344069620",27.65,54.00,0,329.73,377.82,119.8,113.7,0.473,770746.6,770746.6,2053,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518119,845687.00
08/06/2016 17:15,2,4.426,ACTIVE,214.41,363.09,59.965,1470518104,"274151322000076","219011344069620",28.23,50.80,0,334.24,376.01,126.4,120.1,0.491,821978.5,821978.5,2059,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518120,845688.00
08/06/2016 17:15,2,4.590,ACTIVE,217.58,357.98,59.975,1470518104,"201051344000868","219011344069620",28.43,34.30,0,337.24,392.55,132.2,125.7,0.614,505654.8,505654.8,2072,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518120,845689.00
08/06/2016 17:15,2,4.516,ACTIVE,213.74,350.77,59.970,1470518104,"274151322000095","219011344069620",28.13,51.80,0,332.13,376.01,128.6,122.2,0.499,813669.2,813669.2,2062,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518121,845690.00
08/06/2016 17:15,2,4.670,ACTIVE,218.48,359.78,59.981,1470518104,"201051344000988","219011344069620",27.89,35.60,0,337.84,393.15,131.9,125.4,0.619,502004.4,502004.4,2076,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518122,845691.00
08/06/2016 17:15,2,4.670,ACTIVE,217.13,356.18,59.944,1470518104,"201051344001025","219011344069620",27.99,41.00,0,338.74,391.94,132.3,125.8,0.597,516032.4,516032.4,2069,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518123,845692.00
08/06/2016 17:15,2,4.605,ACTIVE,218.48,359.18,59.965,1470518104,"201051344000458","219011344069620",28.45,36.30,0,338.44,392.25,132.7,126.1,0.636,513114.5,513114.5,2069,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518124,845693.00
08/06/2016 17:15,2,4.637,ACTIVE,219.16,360.69,59.970,1470518104,"201051344000853","219011344069620",28.41,35.00,0,340.25,396.15,133.3,126.8,0.628,512217.2,512217.2,2070,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518125,845694.00
08/06/2016 17:15,2,4.553,ACTIVE,216.22,356.18,59.986,1470518104,"201051344000685","219011344069620",27.97,40.20,0,338.14,390.74,128.9,122.5,0.623,515963.7,515963.7,2077,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518126,845695.00
08/06/2016 17:15,2,4.553,ACTIVE,217.13,355.28,59.959,1470518104,"201051344000917","219011344069620",28.27,39.50,0,337.54,391.34,130.3,123.9,0.614,512873.9,512873.9,2082,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518127,845696.00
08/06/2016 17:15,2,4.594,ACTIVE,216.45,355.88,59.975,1470518104,"201051344001145","219011344069620",28.05,39.80,0,338.74,391.34,130.4,124.0,0.601,518099.4,518099.4,2081,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518128,845697.00
08/06/2016 17:15,2,4.504,ACTIVE,217.58,358.28,59.981,1470518104,"201051344000651","219011344069620",28.37,40.00,0,338.14,391.64,129.5,123.1,0.583,510864.5,510864.5,2068,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518129,845698.00
08/06/2016 17:15,2,4.078,ACTIVE,213.74,350.17,59.970,1470518104,"274151322000088","219011344069620",26.56,48.00,0,331.23,379.92,109.6,103.9,0.415,742808.2,742808.2,2051,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518130,845699.00
08/06/2016 17:15,2,2.873,ACTIVE,214.41,409.08,59.970,1470518104,"274151322000068","219011344069620",37.11,50.40,0,382.33,438.53,107.8,102.2,0.411,636446.1,636446.1,2083,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518131,845700.00
08/06/2016 17:15,2,4.539,ACTIVE,217.13,354.97,59.970,1470518104,"201051344001135","219011344069620",28.09,41.00,0,337.84,390.44,129.2,122.8,0.597,506956.1,506956.1,2069,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518132,845701.00
08/06/2016 17:15,2,4.611,ACTIVE,217.13,357.08,59.944,1470518104,"201051344000594","219011344069620",28.19,43.40,0,338.14,392.85,131.7,125.2,0.610,517502.5,517502.5,2073,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518133,845702.00
08/06/2016 17:15,2,4.578,ACTIVE,217.35,355.58,59.965,1470518104,"201051344001203","219011344069620",28.01,40.40,0,339.34,391.94,129.9,123.5,0.619,514804.8,514804.8,2078,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518134,845703.00
08/06/2016 17:15,2,4.129,ACTIVE,213.74,342.05,59.965,1470518104,"274151322000054","219011344069620",26.80,47.30,0,330.33,379.02,112.0,106.2,0.429,758265.2,758265.2,2048,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518134,845704.00
08/06/2016 17:15,2,4.594,ACTIVE,217.80,356.18,59.975,1470518104,"201051344000867","219011344069620",28.37,37.00,0,337.84,391.34,132.0,125.5,0.592,504763.2,504763.2,2070,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518135,845705.00
08/06/2016 17:15,2,4.387,ACTIVE,217.35,357.08,59.965,1470518104,"201051344001093","219011344069620",28.35,38.40,0,338.74,389.84,125.9,119.6,0.579,512261.7,512261.7,2082,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518136,845706.00
08/06/2016 17:15,2,4.646,ACTIVE,218.03,357.98,59.996,1470518104,"201051344000900","219011344069620",28.41,33.80,0,338.14,392.85,133.7,127.1,0.614,521093.9,521093.9,2076,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518137,845707.00
08/06/2016 17:15,2,4.520,ACTIVE,218.26,359.18,59.986,1470518104,"201051344000648","219011344069620",28.31,35.60,0,338.44,392.25,129.7,123.2,0.623,510919.0,510919.0,2066,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518138,845708.00
08/06/2016 17:15,2,4.633,ACTIVE,218.48,358.58,59.933,1470518104,"201051344000569","219011344069620",28.25,35.60,0,338.44,392.85,132.5,125.9,0.619,521494.9,521494.9,2071,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518139,845709.00
08/06/2016 17:15,2,4.617,ACTIVE,218.48,358.58,59.981,1470518104,"201051344000983","219011344069620",28.69,36.00,0,337.54,392.85,134.2,127.6,0.623,513591.3,513591.3,2067,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518140,845710.00
08/06/2016 17:15,2,4.654,ACTIVE,218.48,357.98,59.970,1470518104,"201051344001158","219011344069620",27.67,37.00,0,338.44,392.25,130.4,124.0,0.610,506298.5,506298.5,2074,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518141,845711.00
08/06/2016 17:15,2,4.574,ACTIVE,218.48,358.88,59.949,1470518104,"201051344000576","219011344069620",28.25,33.80,0,338.14,392.55,130.9,124.4,0.610,513618.4,513618.4,2072,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518142,845712.00
08/06/2016 17:15,2,4.131,ACTIVE,213.74,345.06,59.944,1470518104,"274151322000087","219011344069620",26.58,57.70,0,331.83,378.42,111.2,105.4,0.402,730958.4,730958.4,2071,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470518143,845713.00
08/06/2016 17:30,2,4.129,ACTIVE,218.03,355.88,59.965,1470519004,"201051344000645","219011344069620",28.09,35.00,0,339.04,387.74,117.6,111.5,0.530,513208.8,513208.8,2072,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519005,845714.00
08/06/2016 17:30,2,3.604,ACTIVE,213.96,344.76,59.933,1470519004,"274151322000085","219011344069620",27.15,46.60,0,333.93,368.50,99.1,93.7,0.376,758723.7,758723.7,2047,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519006,845715.00
08/06/2016 17:30,2,4.137,ACTIVE,217.35,357.38,59.954,1470519004,"201051344000633","219011344069620",28.11,38.60,0,336.94,388.64,117.8,111.7,0.566,504648.9,504648.9,2068,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519006,845716.00
08/06/2016 17:30,2,4.115,ACTIVE,218.26,357.98,59.965,1470519004,"201051344000469","219011344069620",28.43,32.80,0,338.44,388.64,118.5,112.5,0.566,506802.0,506802.0,2080,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519007,845717.00
08/06/2016 17:30,2,4.055,ACTIVE,215.77,354.07,59.965,1470519004,"201051344000646","219011344069620",28.31,39.50,0,336.04,383.83,116.3,110.4,0.544,508148.9,508148.9,2069,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519008,845718.00
08/06/2016 17:30,2,3.725,ACTIVE,213.51,348.66,59.975,1470519004,"274151322000052","219011344069620",27.87,50.00,0,333.03,370.60,105.0,99.4,0.411,777775.5,777775.5,2050,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519009,845719.00
08/06/2016 17:30,2,4.287,ACTIVE,216.90,354.97,59.975,1470519004,"201051344000585","219011344069620",28.23,38.80,0,338.44,388.04,122.6,116.4,0.570,517015.2,517015.2,2064,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519010,845720.00
08/06/2016 17:30,2,4.006,ACTIVE,215.77,352.87,59.959,1470519004,"201051344001230","219011344069620",28.31,38.60,0,334.24,382.63,114.8,108.8,0.530,511504.0,511504.0,2079,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519011,845721.00
08/06/2016 17:30,2,4.041,ACTIVE,216.90,354.37,59.949,1470519004,"201051344000582","219011344069620",28.13,38.60,0,338.44,387.44,115.2,109.3,0.539,504335.4,504335.4,2068,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519012,845722.00
08/06/2016 17:30,2,4.004,ACTIVE,216.00,353.47,59.970,1470519004,"201051344000955","219011344069620",27.97,41.00,0,335.74,382.33,113.5,107.6,0.539,517841.8,517841.8,2075,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519013,845723.00
08/06/2016 17:30,2,2.449,ACTIVE,213.74,411.78,59.970,1470519004,"274151322000094","219011344069620",38.49,49.80,0,388.34,438.23,94.7,89.4,0.367,636304.8,636304.8,2087,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519014,845724.00
08/06/2016 17:30,2,4.143,ACTIVE,218.03,357.68,59.954,1470519004,"201051344000579","219011344069620",28.31,39.30,0,337.84,388.04,118.8,112.8,0.552,521042.3,521042.3,2078,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519014,845725.00
08/06/2016 17:30,2,4.076,ACTIVE,215.77,352.87,59.965,1470519004,"201051344000890","219011344069620",28.01,41.00,0,337.84,383.53,115.6,109.7,0.535,515083.1,515083.1,2066,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519015,845726.00
08/06/2016 17:30,2,4.018,ACTIVE,216.67,354.37,59.970,1470519004,"201051344000438","219011344069620",28.09,41.00,0,338.74,385.93,114.2,108.3,0.539,516695.6,516695.6,2077,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519016,845727.00
08/06/2016 17:30,2,4.010,ACTIVE,216.22,354.07,59.965,1470519004,"201051344000417","219011344069620",27.97,42.30,0,337.24,382.93,113.6,107.7,0.544,508248.3,508248.3,2070,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519017,845728.00
08/06/2016 17:30,2,3.797,ACTIVE,213.51,351.97,59.965,1470519004,"274151322000083","219011344069620",27.87,52.00,0,333.03,375.71,107.1,101.5,0.433,770773.4,770773.4,2054,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519018,845729.00
08/06/2016 17:30,2,3.930,ACTIVE,214.64,351.07,59.975,1470519004,"274151322000076","219011344069620",28.45,49.80,0,333.33,372.41,113.2,107.3,0.438,822006.8,822006.8,2060,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519019,845730.00
08/06/2016 17:30,2,4.160,ACTIVE,217.13,354.97,59.975,1470519004,"201051344000868","219011344069620",27.81,33.50,0,339.04,388.34,117.8,111.8,0.552,505684.4,505684.4,2073,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519020,845731.00
08/06/2016 17:30,2,4.023,ACTIVE,213.74,358.58,59.959,1470519004,"274151322000095","219011344069620",28.31,50.80,0,332.73,373.61,115.3,109.4,0.442,813698.0,813698.0,2063,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519021,845732.00
08/06/2016 17:30,2,4.164,ACTIVE,218.03,358.58,59.965,1470519004,"201051344000988","219011344069620",27.93,35.20,0,337.54,388.34,117.9,111.8,0.557,502034.0,502034.0,2077,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519022,845733.00
08/06/2016 17:30,2,4.123,ACTIVE,216.67,354.67,59.970,1470519004,"201051344001025","219011344069620",28.47,40.40,0,338.74,386.23,118.8,112.8,0.544,516062.2,516062.2,2070,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519023,845734.00
08/06/2016 17:30,2,4.131,ACTIVE,218.03,356.18,59.954,1470519004,"201051344000458","219011344069620",28.41,36.00,0,338.74,388.34,118.7,112.7,0.557,513144.3,513144.3,2070,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519024,845735.00
08/06/2016 17:30,2,4.180,ACTIVE,218.48,357.98,59.949,1470519004,"201051344000853","219011344069620",28.13,34.80,0,339.65,388.64,119.0,112.9,0.561,512247.2,512247.2,2071,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519025,845736.00
08/06/2016 17:30,2,4.033,ACTIVE,216.00,354.37,59.933,1470519004,"201051344000685","219011344069620",28.33,39.00,0,337.84,385.03,115.6,109.7,0.561,515992.6,515992.6,2078,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519026,845737.00
08/06/2016 17:30,2,4.037,ACTIVE,216.67,354.07,59.965,1470519004,"201051344000917","219011344069620",28.63,38.60,0,337.54,387.14,117.0,111.0,0.552,512903.2,512903.2,2083,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519026,845738.00
08/06/2016 17:30,2,4.066,ACTIVE,216.00,354.07,59.970,1470519004,"201051344001145","219011344069620",28.43,38.40,0,338.44,384.73,117.1,111.1,0.535,518128.7,518128.7,2082,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519027,845739.00
08/06/2016 17:30,2,4.104,ACTIVE,217.13,354.67,59.959,1470519004,"201051344000651","219011344069620",28.01,39.50,0,338.14,388.04,116.3,110.3,0.535,510893.6,510893.6,2069,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519028,845740.00
08/06/2016 17:30,2,3.602,ACTIVE,213.51,350.47,59.959,1470519004,"274151322000088","219011344069620",26.78,46.20,0,333.33,368.80,97.7,92.3,0.354,742832.6,742832.6,2052,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519029,845741.00
08/06/2016 17:30,2,2.473,ACTIVE,214.41,410.58,59.954,1470519004,"274151322000068","219011344069620",38.29,49.30,0,384.13,439.74,96.3,91.0,0.367,636470.0,636470.0,2084,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519030,845742.00
08/06/2016 17:30,2,4.035,ACTIVE,216.45,352.87,59.959,1470519004,"201051344001135","219011344069620",28.37,40.40,0,338.14,383.53,115.9,110.0,0.535,506985.1,506985.1,2070,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519031,845743.00
08/06/2016 17:30,2,4.102,ACTIVE,216.90,354.97,59.965,1470519004,"201051344000594","219011344069620",28.39,41.80,0,338.74,388.64,118.0,112.0,0.548,517532.0,517532.0,2074,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519032,845744.00
08/06/2016 17:30,2,4.059,ACTIVE,216.90,353.17,59.933,1470519004,"201051344001203","219011344069620",28.25,39.50,0,339.04,386.53,116.1,110.2,0.548,514833.9,514833.9,2079,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519033,845745.00
08/06/2016 17:30,2,3.654,ACTIVE,213.74,348.36,59.970,1470519004,"274151322000054","219011344069620",27.00,46.20,0,333.33,369.70,99.8,94.4,0.380,758290.2,758290.2,2049,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519034,845746.00
08/06/2016 17:30,2,4.074,ACTIVE,217.35,354.97,59.970,1470519004,"201051344000867","219011344069620",28.53,36.50,0,338.74,388.04,117.7,111.6,0.526,504792.8,504792.8,2071,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519035,845747.00
08/06/2016 17:30,2,3.840,ACTIVE,216.67,354.67,59.965,1470519004,"201051344001093","219011344069620",28.78,37.50,0,338.44,386.23,112.0,106.1,0.513,512289.8,512289.8,2083,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519035,845748.00
08/06/2016 17:30,2,4.088,ACTIVE,217.80,356.18,59.970,1470519004,"201051344000900","219011344069620",28.80,34.00,0,339.04,388.94,119.3,113.2,0.535,521123.9,521123.9,2077,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519036,845749.00
08/06/2016 17:30,2,4.027,ACTIVE,218.03,355.28,59.965,1470519004,"201051344000648","219011344069620",28.35,35.20,0,339.04,387.74,115.7,109.7,0.526,510948.0,510948.0,2067,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519037,845750.00
08/06/2016 17:30,2,4.119,ACTIVE,218.03,358.28,59.954,1470519004,"201051344000569","219011344069620",28.33,35.40,0,337.54,388.64,118.2,112.1,0.539,521524.6,521524.6,2072,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519038,845751.00
08/06/2016 17:30,2,4.094,ACTIVE,218.26,357.68,59.970,1470519004,"201051344000983","219011344069620",28.88,35.00,0,336.94,389.24,119.8,113.7,0.566,513621.4,513621.4,2068,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519039,845752.00
08/06/2016 17:30,2,4.076,ACTIVE,218.26,357.08,59.970,1470519004,"201051344001158","219011344069620",28.23,36.50,0,338.44,388.04,116.5,110.6,0.535,506327.7,506327.7,2075,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519040,845753.00
08/06/2016 17:30,2,3.998,ACTIVE,218.26,357.08,59.970,1470519004,"201051344000576","219011344069620",28.77,33.80,0,338.44,387.74,116.5,110.5,0.548,513647.7,513647.7,2073,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519041,845754.00
08/06/2016 17:30,2,3.678,ACTIVE,213.74,351.97,59.975,1470519004,"274151322000087","219011344069620",26.68,57.30,0,333.33,368.20,99.3,93.9,0.345,730983.2,730983.2,2072,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519042,845755.00
08/06/2016 17:45,2,3.629,ACTIVE,217.35,353.17,59.944,1470519903,"201051344000645","219011344069620",27.97,34.30,0,338.74,383.53,102.8,97.3,0.473,513235.0,513235.0,2073,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519904,845756.00
08/06/2016 17:45,2,3.139,ACTIVE,213.51,354.07,59.965,1470519903,"274151322000085","219011344069620",27.27,44.80,0,334.54,365.49,86.7,81.7,0.323,758745.6,758745.6,2048,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519905,845757.00
08/06/2016 17:45,2,3.637,ACTIVE,216.90,354.37,59.991,1470519903,"201051344000633","219011344069620",28.13,37.30,0,337.84,383.83,103.6,98.0,0.495,504675.2,504675.2,2069,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519906,845758.00
08/06/2016 17:45,2,3.557,ACTIVE,217.58,354.07,59.970,1470519903,"201051344000469","219011344069620",28.88,32.00,0,339.04,384.73,104.1,98.5,0.499,506828.5,506828.5,2081,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519907,845759.00
08/06/2016 17:45,2,3.527,ACTIVE,215.32,351.67,59.965,1470519903,"201051344000646","219011344069620",28.59,38.20,0,333.93,379.32,102.2,96.7,0.482,508174.8,508174.8,2070,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519908,845760.00
08/06/2016 17:45,2,3.213,ACTIVE,213.29,349.26,59.965,1470519903,"274151322000052","219011344069620",28.05,48.30,0,333.63,367.30,91.3,86.2,0.354,777798.7,777798.7,2051,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519909,845761.00
08/06/2016 17:45,2,3.758,ACTIVE,216.45,352.87,59.970,1470519903,"201051344000585","219011344069620",28.55,37.50,0,338.14,383.23,108.8,103.0,0.508,517042.6,517042.6,2065,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519910,845762.00
08/06/2016 17:45,2,3.439,ACTIVE,215.32,350.17,60.002,1470519903,"201051344001230","219011344069620",28.84,37.50,0,333.63,377.52,100.4,95.0,0.468,511529.5,511529.5,2080,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519911,845763.00
08/06/2016 17:45,2,3.531,ACTIVE,216.45,352.27,59.981,1470519903,"201051344000582","219011344069620",28.21,38.00,0,337.54,381.12,100.9,95.5,0.473,504361.0,504361.0,2069,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519912,845764.00
08/06/2016 17:45,2,3.449,ACTIVE,215.32,350.17,59.991,1470519903,"201051344000955","219011344069620",28.47,39.30,0,334.54,378.42,99.4,94.0,0.473,517867.0,517867.0,2076,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519913,845765.00
08/06/2016 17:45,2,2.010,ACTIVE,213.29,431.02,59.965,1470519903,"274151322000094","219011344069620",39.94,47.30,0,393.45,436.43,81.8,77.0,0.309,636325.8,636325.8,2088,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519914,845766.00
08/06/2016 17:45,2,3.631,ACTIVE,217.35,354.67,59.996,1470519903,"201051344000579","219011344069620",28.45,38.20,0,315.00,406.97,104.6,99.0,0.491,521068.9,521068.9,2079,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519914,845767.00
08/06/2016 17:45,2,3.523,ACTIVE,215.54,351.07,59.965,1470519903,"201051344000890","219011344069620",28.45,40.20,0,335.14,379.02,101.6,96.1,0.468,515108.8,515108.8,2067,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519915,845768.00
08/06/2016 17:45,2,3.463,ACTIVE,215.77,351.97,59.970,1470519903,"201051344000438","219011344069620",28.59,40.00,0,338.14,379.62,100.3,94.9,0.477,516721.1,516721.1,2078,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519916,845769.00
08/06/2016 17:45,2,3.510,ACTIVE,215.77,351.97,59.970,1470519903,"201051344000417","219011344069620",28.05,40.60,0,334.84,378.72,99.7,94.3,0.473,508273.6,508273.6,2071,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519917,845770.00
08/06/2016 17:45,2,3.289,ACTIVE,213.06,354.07,59.959,1470519903,"274151322000083","219011344069620",28.01,50.60,0,333.93,367.60,93.2,88.1,0.380,770797.1,770797.1,2055,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519918,845771.00
08/06/2016 17:45,2,3.385,ACTIVE,213.96,356.18,59.965,1470519903,"274151322000076","219011344069620",28.78,47.30,0,333.93,369.10,98.7,93.3,0.380,822031.9,822031.9,2061,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519919,845772.00
08/06/2016 17:45,2,3.611,ACTIVE,216.67,353.47,59.975,1470519903,"201051344000868","219011344069620",28.29,33.50,0,338.14,384.43,103.4,97.9,0.477,505710.7,505710.7,2074,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519920,845773.00
08/06/2016 17:45,2,3.477,ACTIVE,213.06,347.76,59.965,1470519903,"274151322000095","219011344069620",28.67,48.80,0,333.33,370.00,100.8,95.4,0.393,813723.6,813723.6,2064,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519921,845774.00
08/06/2016 17:45,2,3.645,ACTIVE,217.35,356.18,59.975,1470519903,"201051344000988","219011344069620",28.05,34.00,0,338.44,384.43,103.5,98.0,0.477,502060.3,502060.3,2078,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519922,845775.00
08/06/2016 17:45,2,3.604,ACTIVE,216.00,351.67,59.975,1470519903,"201051344001025","219011344069620",28.69,38.60,0,337.84,380.52,104.8,99.2,0.477,516088.7,516088.7,2071,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519923,845776.00
08/06/2016 17:45,2,3.619,ACTIVE,217.35,353.17,59.986,1470519903,"201051344000458","219011344069620",28.49,35.20,0,339.04,384.13,104.4,98.9,0.495,513170.8,513170.8,2071,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519924,845777.00
08/06/2016 17:45,2,3.600,ACTIVE,217.80,355.58,59.970,1470519903,"201051344000853","219011344069620",28.77,34.00,0,339.04,384.73,104.9,99.3,0.495,512273.8,512273.8,2072,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519925,845778.00
08/06/2016 17:45,2,3.502,ACTIVE,215.54,351.97,59.981,1470519903,"201051344000685","219011344069620",28.55,38.40,0,337.24,379.92,101.3,95.8,0.491,516018.4,516018.4,2079,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519925,845779.00
08/06/2016 17:45,2,3.588,ACTIVE,216.22,352.27,59.975,1470519903,"201051344000917","219011344069620",28.31,38.60,0,336.64,380.52,102.9,97.4,0.486,512929.3,512929.3,2084,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519926,845780.00
08/06/2016 17:45,2,3.557,ACTIVE,215.77,351.67,59.981,1470519903,"201051344001145","219011344069620",28.61,37.30,0,338.14,380.22,103.1,97.6,0.473,518154.8,518154.8,2083,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519927,845781.00
08/06/2016 17:45,2,3.598,ACTIVE,216.67,352.87,59.965,1470519903,"201051344000651","219011344069620",28.03,38.20,0,338.74,382.63,102.1,96.6,0.473,510919.5,510919.5,2070,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519928,845782.00
08/06/2016 17:45,2,3.086,ACTIVE,213.29,348.06,59.975,1470519903,"274151322000088","219011344069620",27.21,44.00,0,333.93,365.49,85.1,80.2,0.309,742854.2,742854.2,2053,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519929,845783.00
08/06/2016 17:45,2,2.125,ACTIVE,213.96,418.09,59.975,1470519903,"274151322000068","219011344069620",38.72,48.00,0,386.83,437.33,83.1,78.3,0.314,636491.2,636491.2,2085,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519930,845784.00
08/06/2016 17:45,2,3.592,ACTIVE,216.00,350.17,59.981,1470519903,"201051344001135","219011344069620",28.07,38.60,0,337.24,379.32,102.2,96.7,0.473,507010.9,507010.9,2071,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519931,845785.00
08/06/2016 17:45,2,3.609,ACTIVE,216.22,353.47,59.975,1470519903,"201051344000594","219011344069620",28.39,41.00,0,337.84,383.83,103.8,98.3,0.482,517558.4,517558.4,2075,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519932,845786.00
08/06/2016 17:45,2,3.557,ACTIVE,216.22,351.97,59.970,1470519903,"201051344001203","219011344069620",28.27,38.60,0,338.74,381.12,101.8,96.3,0.477,514859.8,514859.8,2080,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519933,845787.00
08/06/2016 17:45,2,3.139,ACTIVE,213.51,344.15,59.970,1470519903,"274151322000054","219011344069620",27.43,44.50,0,333.93,366.70,87.2,82.2,0.327,758312.3,758312.3,2050,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519934,845788.00
08/06/2016 17:45,2,3.576,ACTIVE,216.90,354.07,59.975,1470519903,"201051344000867","219011344069620",28.59,35.80,0,339.04,383.53,103.6,98.1,0.473,504819.1,504819.1,2072,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519935,845789.00
08/06/2016 17:45,2,3.371,ACTIVE,216.22,352.27,59.970,1470519903,"201051344001093","219011344069620",28.65,36.00,0,337.84,379.92,97.9,92.5,0.446,512314.7,512314.7,2084,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519936,845790.00
08/06/2016 17:45,2,3.594,ACTIVE,216.90,354.97,59.996,1470519903,"201051344000900","219011344069620",28.73,32.80,0,334.84,383.83,104.6,99.1,0.473,521150.5,521150.5,2078,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519936,845791.00
08/06/2016 17:45,2,3.541,ACTIVE,217.13,353.47,59.965,1470519903,"201051344000648","219011344069620",28.25,34.00,0,338.74,383.83,101.3,95.8,0.473,510973.8,510973.8,2068,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519937,845792.00
08/06/2016 17:45,2,3.564,ACTIVE,217.13,353.77,59.970,1470519903,"201051344000569","219011344069620",28.77,34.50,0,339.34,383.83,103.8,98.3,0.486,521551.0,521551.0,2073,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519938,845793.00
08/06/2016 17:45,2,3.652,ACTIVE,217.35,354.07,59.975,1470519903,"201051344000983","219011344069620",28.57,34.80,0,339.04,385.03,105.6,100.0,0.495,513648.2,513648.2,2069,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519939,845794.00
