ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 17:45,2,3.613,ACTIVE,217.35,353.17,59.975,1470519903,"201051344001158","219011344069620",28.03,35.80,0,339.34,383.53,102.6,97.1,0.482,506353.8,506353.8,2076,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519940,845795.00
08/06/2016 17:45,2,3.564,ACTIVE,217.58,354.97,59.981,1470519903,"201051344000576","219011344069620",28.21,32.60,0,327.32,392.25,101.8,96.3,0.482,513673.7,513673.7,2074,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519941,845796.00
08/06/2016 17:45,2,3.162,ACTIVE,213.29,352.57,59.975,1470519903,"274151322000087","219011344069620",27.12,56.30,0,333.63,364.59,86.8,81.8,0.309,731005.2,731005.2,2073,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470519942,845797.00
08/06/2016 18:00,2,3.090,ACTIVE,217.13,351.37,59.944,1470520804,"201051344000645","219011344069620",28.23,33.00,0,338.74,379.62,88.3,83.4,0.411,513257.6,513257.6,2074,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520805,845798.00
08/06/2016 18:00,2,2.627,ACTIVE,213.06,357.98,59.975,1470520804,"274151322000085","219011344069620",27.55,41.50,0,330.63,380.22,73.3,68.8,0.508,758764.5,758764.5,2049,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520806,845799.00
08/06/2016 18:00,2,3.064,ACTIVE,216.67,352.57,59.975,1470520804,"201051344000633","219011344069620",28.71,35.60,0,315.30,393.45,89.0,84.0,0.420,504698.0,504698.0,2070,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520807,845800.00
08/06/2016 18:00,2,3.035,ACTIVE,217.13,351.67,60.007,1470520804,"201051344000469","219011344069620",28.96,30.80,0,338.74,379.92,89.1,84.1,0.429,506851.3,506851.3,2082,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520808,845801.00
08/06/2016 18:00,2,3.057,ACTIVE,215.32,349.86,59.986,1470520804,"201051344000646","219011344069620",28.27,36.00,0,334.24,374.21,87.5,82.6,0.415,508197.3,508197.3,2071,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520809,845802.00
08/06/2016 18:00,2,2.711,ACTIVE,212.83,351.97,59.970,1470520804,"274151322000052","219011344069620",27.99,45.80,0,329.43,378.72,76.8,72.2,0.535,777818.5,777818.5,2052,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520809,845803.00
08/06/2016 18:00,2,3.256,ACTIVE,216.00,351.67,59.981,1470520804,"201051344000585","219011344069620",28.49,36.30,0,337.54,376.92,93.9,88.7,0.433,517066.6,517066.6,2066,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520810,845804.00
08/06/2016 18:00,2,2.959,ACTIVE,215.09,348.36,59.954,1470520804,"201051344001230","219011344069620",28.63,35.20,0,333.93,373.01,85.8,80.9,0.402,511551.6,511551.6,2081,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520811,845805.00
08/06/2016 18:00,2,3.016,ACTIVE,216.22,350.77,59.959,1470520804,"201051344000582","219011344069620",28.31,36.30,0,337.54,375.41,86.5,81.6,0.402,504383.2,504383.2,2070,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520812,845806.00
08/06/2016 18:00,2,2.920,ACTIVE,215.32,349.26,59.959,1470520804,"201051344000955","219011344069620",28.59,38.40,0,334.54,373.31,84.5,79.7,0.398,517888.7,517888.7,2077,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520813,845807.00
08/06/2016 18:00,2,1.818,ACTIVE,212.83,408.78,59.986,1470520804,"274151322000094","219011344069620",37.91,43.20,0,385.03,457.17,69.8,65.5,0.473,636343.5,636343.5,2089,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520814,845808.00
08/06/2016 18:00,2,3.100,ACTIVE,216.90,351.37,59.981,1470520804,"201051344000579","219011344069620",28.71,36.80,0,339.04,379.92,90.1,85.1,0.415,521091.9,521091.9,2080,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520815,845809.00
08/06/2016 18:00,2,3.016,ACTIVE,215.32,349.26,59.970,1470520804,"201051344000890","219011344069620",28.45,38.40,0,334.84,374.21,86.9,82.0,0.398,515131.1,515131.1,2068,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520816,845810.00
08/06/2016 18:00,2,2.973,ACTIVE,215.77,350.77,59.975,1470520804,"201051344000438","219011344069620",28.41,38.20,0,336.04,375.41,85.6,80.7,0.407,516743.0,516743.0,2079,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520817,845811.00
08/06/2016 18:00,2,2.967,ACTIVE,215.54,349.86,59.975,1470520804,"201051344000417","219011344069620",28.37,39.00,0,334.24,374.21,85.3,80.4,0.398,508295.4,508295.4,2072,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520818,845812.00
08/06/2016 18:00,2,2.775,ACTIVE,212.83,351.67,60.002,1470520804,"274151322000083","219011344069620",28.15,48.00,0,334.24,365.19,79.1,74.4,0.314,770817.4,770817.4,2056,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520818,845813.00
08/06/2016 18:00,2,2.859,ACTIVE,213.51,352.87,59.975,1470520804,"274151322000076","219011344069620",28.71,45.00,0,329.73,375.41,83.2,78.3,0.318,822053.4,822053.4,2062,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520819,845814.00
08/06/2016 18:00,2,3.051,ACTIVE,216.00,351.07,59.975,1470520804,"201051344000868","219011344069620",28.67,32.00,0,322.21,391.34,88.6,83.6,0.407,505733.4,505733.4,2075,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520820,845815.00
08/06/2016 18:00,2,2.938,ACTIVE,212.83,342.65,59.970,1470520804,"274151322000095","219011344069620",28.80,47.30,0,327.32,374.21,85.7,80.7,0.309,813745.6,813745.6,2065,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520821,845816.00
08/06/2016 18:00,2,3.111,ACTIVE,216.67,352.87,59.981,1470520804,"201051344000988","219011344069620",28.17,33.00,0,338.44,380.52,88.8,83.8,0.415,502083.1,502083.1,2079,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520822,845817.00
08/06/2016 18:00,2,3.092,ACTIVE,215.77,349.56,59.991,1470520804,"201051344001025","219011344069620",28.73,37.00,0,337.24,376.01,90.0,84.9,0.411,516111.8,516111.8,2072,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520823,845818.00
08/06/2016 18:00,2,3.080,ACTIVE,216.90,350.77,59.970,1470520804,"201051344000458","219011344069620",28.71,34.00,0,339.34,379.32,89.6,84.6,0.429,513193.8,513193.8,2072,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520824,845819.00
08/06/2016 18:00,2,3.100,ACTIVE,217.35,352.57,59.981,1470520804,"201051344000853","219011344069620",28.57,32.80,0,339.04,379.92,89.7,84.7,0.420,512296.8,512296.8,2073,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520825,845820.00
08/06/2016 18:00,2,3.000,ACTIVE,215.32,350.47,60.002,1470520804,"201051344000685","219011344069620",28.49,36.80,0,335.44,375.11,86.6,81.7,0.424,516040.6,516040.6,2080,0,0,0,L,1122011218,0,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520826,845821.00
08/06/2016 18:00,2,3.037,ACTIVE,215.77,350.77,59.965,1470520804,"201051344000917","219011344069620",28.69,36.80,0,334.54,375.41,88.2,83.2,0.420,512951.9,512951.9,2085,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520827,845822.00
08/06/2016 18:00,2,3.037,ACTIVE,215.54,350.17,59.981,1470520804,"201051344001145","219011344069620",28.75,35.40,0,337.84,375.11,88.5,83.4,0.402,518177.4,518177.4,2084,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520828,845823.00
08/06/2016 18:00,2,3.023,ACTIVE,216.00,350.77,59.944,1470520804,"201051344000651","219011344069620",28.57,36.50,0,338.44,376.31,87.5,82.6,0.402,510942.0,510942.0,2071,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520828,845824.00
08/06/2016 18:00,2,2.568,ACTIVE,212.61,362.19,59.970,1470520804,"274151322000088","219011344069620",27.51,40.60,0,322.81,386.23,71.5,67.1,0.486,742872.6,742872.6,2054,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520829,845825.00
08/06/2016 18:00,2,1.758,ACTIVE,213.51,428.61,59.965,1470520804,"274151322000068","219011344069620",39.00,43.60,0,391.34,451.16,68.6,64.3,0.491,636509.2,636509.2,2086,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520830,845826.00
08/06/2016 18:00,2,3.025,ACTIVE,215.54,349.26,60.002,1470520804,"201051344001135","219011344069620",28.51,37.00,0,335.14,374.21,87.3,82.4,0.407,507033.3,507033.3,2072,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520831,845827.00
08/06/2016 18:00,2,3.062,ACTIVE,215.77,350.47,59.975,1470520804,"201051344000594","219011344069620",28.69,39.30,0,317.10,395.25,89.0,84.0,0.407,517581.2,517581.2,2076,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520832,845828.00
08/06/2016 18:00,2,3.021,ACTIVE,215.77,349.56,59.981,1470520804,"201051344001203","219011344069620",28.39,37.30,0,338.14,375.71,86.9,81.9,0.407,514882.1,514882.1,2081,0,0,0,L,1122011218,0,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520834,845829.00
08/06/2016 18:00,2,2.621,ACTIVE,212.61,349.86,59.975,1470520804,"274151322000054","219011344069620",27.59,40.80,0,328.82,379.32,73.3,68.8,0.517,758331.2,758331.2,2051,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520834,845830.00
08/06/2016 18:00,2,3.074,ACTIVE,216.22,350.47,59.949,1470520804,"201051344000867","219011344069620",28.47,34.00,0,321.31,387.74,88.6,83.6,0.402,504841.9,504841.9,2073,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520835,845831.00
08/06/2016 18:00,2,2.855,ACTIVE,216.00,350.17,59.970,1470520804,"201051344001093","219011344069620",28.69,35.20,0,337.54,376.01,83.0,78.2,0.380,512336.1,512336.1,2085,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520836,845832.00
08/06/2016 18:00,2,3.068,ACTIVE,216.45,351.67,59.954,1470520804,"201051344000900","219011344069620",28.77,32.00,0,338.14,379.92,89.4,84.4,0.402,521173.5,521173.5,2079,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520837,845833.00
08/06/2016 18:00,2,3.014,ACTIVE,216.67,351.67,59.944,1470520804,"201051344000648","219011344069620",28.47,32.60,0,338.44,378.72,86.9,81.9,0.407,510996.1,510996.1,2069,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520838,845834.00
08/06/2016 18:00,2,3.082,ACTIVE,216.67,351.67,59.970,1470520804,"201051344000569","219011344069620",28.41,33.50,0,339.04,379.62,88.8,83.8,0.411,521573.8,521573.8,2074,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520839,845835.00
08/06/2016 18:00,2,3.090,ACTIVE,216.90,351.67,60.012,1470520804,"201051344000983","219011344069620",28.94,32.80,0,338.44,379.92,90.5,85.5,0.429,513671.5,513671.5,2070,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520840,845836.00
08/06/2016 18:00,2,3.033,ACTIVE,216.67,350.77,60.002,1470520804,"201051344001158","219011344069620",28.59,34.00,0,338.74,379.32,87.8,82.8,0.411,506376.3,506376.3,2077,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520841,845837.00
08/06/2016 18:00,2,2.996,ACTIVE,216.90,352.87,59.970,1470520804,"201051344000576","219011344069620",28.73,31.80,0,339.04,379.32,87.2,82.2,0.411,513696.1,513696.1,2075,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520842,845838.00
08/06/2016 18:00,2,2.648,ACTIVE,213.06,348.06,59.970,1470520804,"274151322000087","219011344069620",27.39,52.00,0,329.43,391.64,73.4,69.0,0.473,731024.1,731024.1,2074,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470520843,845839.00
08/06/2016 18:15,2,2.539,ACTIVE,216.00,361.29,59.975,1470521703,"201051344000645","219011344069620",28.45,30.80,0,321.91,396.45,73.2,68.7,0.597,513276.6,513276.6,2075,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521704,845840.00
08/06/2016 18:15,2,2.123,ACTIVE,212.83,357.08,59.975,1470521703,"274151322000085","219011344069620",27.79,38.40,0,335.14,376.92,59.7,55.7,0.402,758780.0,758780.0,2050,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521705,845841.00
08/06/2016 18:15,2,2.562,ACTIVE,215.77,362.79,59.981,1470521703,"201051344000633","219011344069620",28.53,33.30,0,321.01,397.66,74.0,69.5,0.632,504717.2,504717.2,2071,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521706,845842.00
08/06/2016 18:15,2,2.514,ACTIVE,216.00,363.69,59.975,1470521703,"201051344000469","219011344069620",29.00,29.00,0,317.40,398.26,73.9,69.4,0.614,506870.5,506870.5,2083,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521707,845843.00
08/06/2016 18:15,2,2.520,ACTIVE,214.41,360.38,60.023,1470521703,"201051344000646","219011344069620",28.53,33.80,0,315.90,391.64,72.8,68.3,0.619,508216.1,508216.1,2072,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521708,845844.00
08/06/2016 18:15,2,2.174,ACTIVE,212.83,354.07,59.996,1470521703,"274151322000052","219011344069620",28.43,40.80,0,333.93,378.42,62.5,58.4,0.433,777834.8,777834.8,2053,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521709,845845.00
08/06/2016 18:15,2,2.713,ACTIVE,215.09,351.37,59.996,1470521703,"201051344000585","219011344069620",28.80,34.50,0,320.11,377.22,79.2,74.5,0.367,517086.9,517086.9,2067,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521710,845846.00
08/06/2016 18:15,2,2.428,ACTIVE,214.41,357.98,59.965,1470521703,"201051344001230","219011344069620",28.84,33.00,0,318.30,389.24,70.9,66.5,0.583,511569.9,511569.9,2082,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521710,845847.00
08/06/2016 18:15,2,2.471,ACTIVE,215.32,361.29,59.965,1470521703,"201051344000582","219011344069620",28.73,34.00,0,319.21,394.95,71.9,67.5,0.597,504401.8,504401.8,2071,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521711,845848.00
08/06/2016 18:15,2,2.352,ACTIVE,214.41,359.18,59.975,1470521703,"201051344000955","219011344069620",29.28,35.00,0,318.61,393.45,69.8,65.5,0.588,517906.8,517906.8,2078,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521712,845849.00
08/06/2016 18:15,2,1.461,ACTIVE,213.06,414.19,59.965,1470521703,"274151322000094","219011344069620",37.93,40.20,0,379.02,443.94,56.1,52.3,0.389,636358.1,636358.1,2090,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521713,845850.00
08/06/2016 18:15,2,2.527,ACTIVE,215.54,362.19,60.012,1470521703,"201051344000579","219011344069620",29.22,34.30,0,321.31,396.75,74.8,70.3,0.628,521111.3,521111.3,2081,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521714,845851.00
08/06/2016 18:15,2,2.484,ACTIVE,214.41,359.48,59.965,1470521703,"201051344000890","219011344069620",28.65,35.40,0,318.91,390.74,72.1,67.6,0.588,515149.7,515149.7,2069,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521715,845852.00
08/06/2016 18:15,2,2.424,ACTIVE,214.87,360.08,59.954,1470521703,"201051344000438","219011344069620",28.86,35.60,0,316.80,392.85,70.8,66.4,0.605,516761.4,516761.4,2080,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521716,845853.00
08/06/2016 18:15,2,2.445,ACTIVE,214.64,358.88,60.012,1470521703,"201051344000417","219011344069620",28.63,35.80,0,318.61,390.14,71.0,66.6,0.605,508313.8,508313.8,2073,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521717,845854.00
08/06/2016 18:15,2,2.264,ACTIVE,212.38,350.77,59.959,1470521703,"274151322000083","219011344069620",28.39,42.50,0,329.13,378.42,65.1,60.9,0.473,770834.3,770834.3,2057,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521718,845855.00
08/06/2016 18:15,2,2.285,ACTIVE,213.06,356.48,59.965,1470521703,"274151322000076","219011344069620",29.20,40.40,0,328.82,379.32,67.6,63.3,0.477,822071.0,822071.0,2063,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521719,845856.00
08/06/2016 18:15,2,2.510,ACTIVE,215.09,360.69,60.002,1470521703,"201051344000868","219011344069620",28.86,30.00,0,319.21,395.25,73.4,68.9,0.592,505752.5,505752.5,2076,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521720,845857.00
08/06/2016 18:15,2,2.406,ACTIVE,212.61,360.08,59.986,1470521703,"274151322000095","219011344069620",28.88,42.50,0,327.62,378.42,70.4,66.0,0.473,813763.9,813763.9,2066,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521721,845858.00
08/06/2016 18:15,2,2.547,ACTIVE,215.77,363.39,59.986,1470521703,"201051344000988","219011344069620",28.57,30.80,0,318.61,397.96,73.7,69.2,0.610,502102.2,502102.2,2080,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521722,845859.00
08/06/2016 18:15,2,2.588,ACTIVE,214.87,360.08,59.954,1470521703,"201051344001025","219011344069620",28.67,34.80,0,318.00,394.05,75.2,70.6,0.605,516131.2,516131.2,2073,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521723,845860.00
08/06/2016 18:15,2,2.523,ACTIVE,215.77,359.78,59.975,1470521703,"201051344000458","219011344069620",29.12,32.00,0,323.41,397.05,74.4,69.9,0.632,513213.1,513213.1,2073,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521723,845861.00
08/06/2016 18:15,2,2.537,ACTIVE,216.22,363.99,59.975,1470521703,"201051344000853","219011344069620",29.02,30.80,0,323.11,394.95,74.6,70.1,0.636,512316.1,512316.1,2074,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521724,845862.00
08/06/2016 18:15,2,2.494,ACTIVE,214.64,358.88,59.975,1470521703,"201051344000685","219011344069620",28.47,34.00,0,318.61,393.15,71.9,67.5,0.623,516059.2,516059.2,2081,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521725,845863.00
08/06/2016 18:15,2,2.549,ACTIVE,215.09,360.38,59.912,1470521703,"201051344000917","219011344069620",28.43,34.50,0,320.11,394.35,73.4,68.9,0.614,512971.0,512971.0,2086,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521726,845864.00
08/06/2016 18:15,2,2.564,ACTIVE,214.64,359.48,59.954,1470521703,"201051344001145","219011344069620",28.35,33.00,0,320.41,394.05,73.6,69.1,0.597,518196.5,518196.5,2085,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521727,845865.00
08/06/2016 18:15,2,2.500,ACTIVE,215.32,360.69,59.954,1470521703,"201051344000651","219011344069620",28.73,33.80,0,321.91,396.45,72.7,68.2,0.597,510960.8,510960.8,2072,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521728,845866.00
08/06/2016 18:15,2,2.062,ACTIVE,212.16,349.86,59.886,1470521703,"274151322000088","219011344069620",27.69,37.50,0,334.24,375.71,57.9,53.9,0.393,742887.8,742887.8,2055,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521729,845867.00
08/06/2016 18:15,2,1.488,ACTIVE,213.06,418.70,59.981,1470521703,"274151322000068","219011344069620",38.11,40.40,0,386.53,443.34,57.7,53.8,0.384,636523.9,636523.9,2087,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521730,845868.00
08/06/2016 18:15,2,2.516,ACTIVE,214.87,359.18,60.002,1470521703,"201051344001135","219011344069620",28.53,33.50,0,318.30,393.15,72.7,68.2,0.597,507052.1,507052.1,2073,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521731,845869.00
08/06/2016 18:15,2,2.561,ACTIVE,214.87,361.59,59.975,1470521703,"201051344000594","219011344069620",28.57,36.00,0,318.00,394.95,74.1,69.6,0.610,517600.3,517600.3,2077,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521732,845870.00
08/06/2016 18:15,2,2.479,ACTIVE,215.32,359.48,60.034,1470521703,"201051344001203","219011344069620",28.65,34.30,0,319.21,393.75,72.0,67.6,0.605,514900.8,514900.8,2082,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521733,845871.00
08/06/2016 18:15,2,2.131,ACTIVE,212.61,351.07,60.028,1470521703,"274151322000054","219011344069620",27.69,37.50,0,334.24,377.52,59.7,55.7,0.411,758346.7,758346.7,2052,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521734,845872.00
08/06/2016 18:15,2,2.521,ACTIVE,215.54,360.38,59.975,1470521703,"201051344000867","219011344069620",28.86,32.00,0,319.21,394.35,73.8,69.3,0.605,504861.0,504861.0,2074,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521735,845873.00
08/06/2016 18:15,2,2.318,ACTIVE,215.32,359.18,59.954,1470521703,"201051344001093","219011344069620",29.04,32.40,0,317.70,391.94,68.1,63.8,0.557,512353.8,512353.8,2086,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521735,845874.00
08/06/2016 18:15,2,2.520,ACTIVE,215.54,360.69,59.965,1470521703,"201051344000900","219011344069620",29.02,30.00,0,319.51,397.66,74.1,69.6,0.605,521192.7,521192.7,2080,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521736,845875.00
08/06/2016 18:15,2,2.482,ACTIVE,215.77,360.08,59.970,1470521703,"201051344000648","219011344069620",28.57,30.50,0,318.91,397.05,71.9,67.4,0.605,511014.7,511014.7,2070,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521737,845876.00
08/06/2016 18:15,2,2.512,ACTIVE,215.54,359.48,59.981,1470521703,"201051344000569","219011344069620",28.98,31.30,0,321.61,396.75,73.7,69.2,0.628,521592.9,521592.9,2075,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521738,845877.00
08/06/2016 18:15,2,2.568,ACTIVE,215.77,362.19,59.975,1470521703,"201051344000983","219011344069620",29.02,31.30,0,316.20,397.35,75.5,70.9,0.632,513691.0,513691.0,2071,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521739,845878.00
08/06/2016 18:15,2,2.506,ACTIVE,216.00,359.18,59.970,1470521703,"201051344001158","219011344069620",28.78,31.80,0,319.81,397.05,73.1,68.6,0.614,506395.2,506395.2,2078,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521740,845879.00
08/06/2016 18:15,2,2.457,ACTIVE,216.22,361.29,59.922,1470521703,"201051344000576","219011344069620",28.90,29.80,0,319.51,397.35,72.0,67.6,0.614,513714.8,513714.8,2076,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521741,845880.00
08/06/2016 18:15,2,2.156,ACTIVE,212.83,357.68,59.970,1470521703,"274151322000087","219011344069620",27.65,47.80,0,334.84,376.01,60.5,56.4,0.384,731039.8,731039.8,2075,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470521742,845881.00
08/06/2016 18:30,2,2.020,ACTIVE,216.00,356.48,59.981,1470522603,"201051344000645","219011344069620",28.25,29.30,0,334.54,395.25,57.8,53.9,0.468,513291.9,513291.9,2076,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522604,845882.00
08/06/2016 18:30,2,1.631,ACTIVE,213.29,346.56,59.965,1470522603,"274151322000085","219011344069620",27.77,35.60,0,335.14,370.30,45.8,42.3,0.314,758792.2,758792.2,2051,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522605,845883.00
08/06/2016 18:30,2,2.020,ACTIVE,215.54,358.88,59.959,1470522603,"201051344000633","219011344069620",28.77,31.30,0,335.74,396.15,58.9,54.9,0.499,504732.7,504732.7,2072,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522606,845884.00
08/06/2016 18:30,2,2.018,ACTIVE,215.77,357.08,59.970,1470522603,"201051344000469","219011344069620",28.61,27.50,0,334.84,396.45,58.5,54.5,0.504,506885.9,506885.9,2084,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522607,845885.00
08/06/2016 18:30,2,1.986,ACTIVE,214.41,355.58,59.981,1470522603,"201051344000646","219011344069620",28.75,31.80,0,335.14,388.64,57.9,53.9,0.482,508231.4,508231.4,2073,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522608,845886.00
08/06/2016 18:30,2,1.688,ACTIVE,212.83,344.15,59.912,1470522603,"274151322000052","219011344069620",28.27,37.80,0,334.24,371.21,48.3,44.7,0.323,777847.7,777847.7,2054,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522609,845887.00
08/06/2016 18:30,2,2.156,ACTIVE,215.09,357.98,59.981,1470522603,"201051344000585","219011344069620",29.14,31.30,0,320.71,394.05,63.6,59.5,0.521,517103.7,517103.7,2068,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522610,845888.00
08/06/2016 18:30,2,1.920,ACTIVE,214.64,353.77,59.970,1470522603,"201051344001230","219011344069620",28.75,31.30,0,334.84,385.93,55.9,52.0,0.464,511584.7,511584.7,2083,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522611,845889.00
08/06/2016 18:30,2,1.961,ACTIVE,215.09,356.18,59.975,1470522603,"201051344000582","219011344069620",28.69,31.80,0,336.64,392.25,57.0,53.1,0.468,504416.8,504416.8,2072,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522612,845890.00
08/06/2016 18:30,2,1.902,ACTIVE,214.41,353.77,59.986,1470522603,"201051344000955","219011344069620",28.49,32.80,0,335.14,386.23,54.9,51.1,0.451,517921.4,517921.4,2079,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522613,845891.00
08/06/2016 18:30,2,1.115,ACTIVE,213.06,402.46,59.954,1470522603,"274151322000094","219011344069620",37.51,38.00,0,335.74,442.14,42.4,39.0,0.296,636369.6,636369.6,2091,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522614,845892.00
08/06/2016 18:30,2,2.039,ACTIVE,215.77,357.98,59.986,1470522603,"201051344000579","219011344069620",29.02,32.00,0,333.63,396.15,59.9,55.9,0.495,521127.1,521127.1,2082,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522615,845893.00
08/06/2016 18:30,2,1.973,ACTIVE,214.87,354.97,59.986,1470522603,"201051344000890","219011344069620",28.63,33.30,0,335.14,388.34,57.2,53.3,0.460,515164.8,515164.8,2070,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522616,845894.00
08/06/2016 18:30,2,1.918,ACTIVE,215.09,355.88,59.981,1470522603,"201051344000438","219011344069620",28.77,33.30,0,336.64,390.14,55.9,52.0,0.468,516776.2,516776.2,2081,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522617,845895.00
08/06/2016 18:30,2,1.941,ACTIVE,215.09,355.28,59.991,1470522603,"201051344000417","219011344069620",28.59,33.50,0,335.14,388.64,56.2,52.3,0.473,508328.6,508328.6,2074,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522617,845896.00
08/06/2016 18:30,2,1.758,ACTIVE,212.83,354.97,59.965,1470522603,"274151322000083","219011344069620",28.27,39.00,0,333.63,372.11,50.4,46.7,0.358,770847.7,770847.7,2058,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522619,845897.00
08/06/2016 18:30,2,1.760,ACTIVE,213.74,358.28,59.975,1470522603,"274151322000076","219011344069620",29.26,37.30,0,335.74,374.81,52.2,48.4,0.371,822085.0,822085.0,2064,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522619,845898.00
08/06/2016 18:30,2,2.016,ACTIVE,215.32,356.78,59.933,1470522603,"201051344000868","219011344069620",28.39,28.50,0,336.34,392.25,58.0,54.1,0.473,505767.8,505767.8,2077,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522620,845899.00
08/06/2016 18:30,2,1.871,ACTIVE,213.06,357.08,59.949,1470522603,"274151322000095","219011344069620",28.78,38.40,0,334.54,385.93,54.5,50.7,0.354,813778.5,813778.5,2067,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522621,845900.00
08/06/2016 18:30,2,2.021,ACTIVE,215.77,358.28,59.996,1470522603,"201051344000988","219011344069620",28.43,29.00,0,334.54,395.85,58.3,54.3,0.482,502117.5,502117.5,2081,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522622,845901.00
08/06/2016 18:30,2,2.039,ACTIVE,214.87,355.58,59.975,1470522603,"201051344001025","219011344069620",28.84,32.20,0,335.14,390.74,59.6,55.6,0.482,516146.9,516146.9,2074,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522623,845902.00
08/06/2016 18:30,2,2.023,ACTIVE,216.00,357.38,60.002,1470522603,"201051344000458","219011344069620",28.86,29.80,0,335.74,395.55,59.2,55.2,0.499,513228.7,513228.7,2074,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522624,845903.00
08/06/2016 18:30,2,2.021,ACTIVE,216.22,360.69,60.007,1470522603,"201051344000853","219011344069620",28.82,28.80,0,335.14,394.95,59.1,55.1,0.495,512331.7,512331.7,2075,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522625,845904.00
08/06/2016 18:30,2,1.951,ACTIVE,215.09,356.18,59.996,1470522603,"201051344000685","219011344069620",28.61,31.80,0,335.44,389.24,56.6,52.7,0.486,516074.1,516074.1,2082,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522626,845905.00
08/06/2016 18:30,2,1.988,ACTIVE,215.09,356.18,59.986,1470522603,"201051344000917","219011344069620",28.90,32.20,0,336.34,391.04,58.2,54.3,0.482,512986.3,512986.3,2087,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522627,845906.00
08/06/2016 18:30,2,2.023,ACTIVE,214.87,356.18,60.012,1470522603,"201051344001145","219011344069620",28.55,30.80,0,335.74,390.74,58.5,54.6,0.482,518211.9,518211.9,2086,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522628,845907.00
08/06/2016 18:30,2,1.980,ACTIVE,215.32,356.18,60.034,1470522603,"201051344000651","219011344069620",28.61,31.80,0,337.54,393.45,57.4,53.5,0.473,510976.0,510976.0,2073,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522629,845908.00
08/06/2016 18:30,2,1.568,ACTIVE,213.06,354.37,60.007,1470522603,"274151322000088","219011344069620",27.73,35.00,0,334.54,374.51,44.1,40.6,0.283,742899.5,742899.5,2056,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522630,845909.00
08/06/2016 18:30,2,1.076,ACTIVE,213.96,420.50,59.981,1470522603,"274151322000068","219011344069620",39.50,38.00,0,335.74,445.15,43.0,39.6,0.292,636535.5,636535.5,2088,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522630,845910.00
08/06/2016 18:30,2,1.986,ACTIVE,214.87,354.67,59.991,1470522603,"201051344001135","219011344069620",28.59,31.30,0,336.04,389.54,57.5,53.6,0.477,507067.3,507067.3,2074,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522631,845911.00
08/06/2016 18:30,2,2.006,ACTIVE,215.09,357.08,59.986,1470522603,"201051344000594","219011344069620",28.90,33.50,0,333.93,391.04,58.8,54.8,0.477,517615.9,517615.9,2078,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522632,845912.00
08/06/2016 18:30,2,1.941,ACTIVE,215.09,355.28,59.996,1470522603,"201051344001203","219011344069620",28.78,32.20,0,336.04,390.44,56.6,52.8,0.473,514915.7,514915.7,2083,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522633,845913.00
08/06/2016 18:30,2,1.627,ACTIVE,213.06,344.76,59.986,1470522603,"274151322000054","219011344069620",27.73,35.00,0,327.02,376.62,45.7,42.2,0.309,758358.9,758358.9,2053,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522634,845914.00
08/06/2016 18:30,2,2.012,ACTIVE,215.54,355.58,59.959,1470522603,"201051344000867","219011344069620",28.61,30.00,0,336.94,391.64,58.4,54.4,0.468,504876.4,504876.4,2075,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522635,845915.00
08/06/2016 18:30,2,1.818,ACTIVE,215.32,354.97,59.981,1470522603,"201051344001093","219011344069620",28.82,30.80,0,336.34,389.24,53.1,49.3,0.433,512367.9,512367.9,2087,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522636,845916.00
08/06/2016 18:30,2,1.982,ACTIVE,215.54,356.78,59.949,1470522603,"201051344000900","219011344069620",29.04,28.50,0,337.24,395.55,58.4,54.4,0.473,521208.1,521208.1,2081,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522637,845917.00
08/06/2016 18:30,2,1.980,ACTIVE,215.77,356.78,59.933,1470522603,"201051344000648","219011344069620",28.29,29.00,0,337.54,395.25,56.8,52.8,0.468,511029.7,511029.7,2071,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522638,845918.00
08/06/2016 18:30,2,1.994,ACTIVE,215.77,357.08,60.002,1470522603,"201051344000569","219011344069620",28.88,29.50,0,337.24,394.35,58.4,54.4,0.477,521608.3,521608.3,2076,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522639,845919.00
08/06/2016 18:30,2,2.053,ACTIVE,215.77,357.98,59.986,1470522603,"201051344000983","219011344069620",28.90,29.30,0,337.54,395.85,60.1,56.1,0.513,513706.8,513706.8,2072,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522640,845920.00
08/06/2016 18:30,2,2.016,ACTIVE,215.77,356.48,60.028,1470522603,"201051344001158","219011344069620",28.33,29.80,0,335.74,396.15,57.8,53.9,0.482,506410.5,506410.5,2079,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522640,845921.00
08/06/2016 18:30,2,1.945,ACTIVE,216.22,357.98,60.039,1470522603,"201051344000576","219011344069620",28.77,28.30,0,336.04,393.75,56.7,52.8,0.464,513729.8,513729.8,2077,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522641,845922.00
08/06/2016 18:30,2,1.652,ACTIVE,213.06,351.97,59.928,1470522603,"274151322000087","219011344069620",27.81,43.80,0,334.84,368.80,46.5,42.9,0.296,731052.2,731052.2,2076,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470522642,845923.00
08/06/2016 18:45,2,1.518,ACTIVE,215.54,352.27,59.981,1470523503,"201051344000645","219011344069620",27.87,28.50,0,338.74,384.43,42.9,39.4,0.345,513303.5,513303.5,2077,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523504,845924.00
08/06/2016 18:45,2,1.166,ACTIVE,213.06,347.76,59.975,1470523503,"274151322000085","219011344069620",27.81,34.00,0,335.74,363.69,32.8,29.8,0.217,758801.2,758801.2,2052,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523505,845925.00
08/06/2016 18:45,2,1.531,ACTIVE,215.32,354.07,59.981,1470523503,"201051344000633","219011344069620",28.27,30.00,0,336.04,385.03,43.9,40.4,0.358,504744.6,504744.6,2073,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523506,845926.00
08/06/2016 18:45,2,1.484,ACTIVE,215.09,352.57,59.981,1470523503,"201051344000469","219011344069620",28.92,27.00,0,337.24,384.73,43.5,40.1,0.362,506897.7,506897.7,2085,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523507,845927.00
08/06/2016 18:45,2,1.496,ACTIVE,213.96,350.47,59.975,1470523503,"201051344000646","219011344069620",28.53,30.50,0,334.84,379.62,43.3,39.9,0.358,508243.0,508243.0,2074,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523508,845928.00
08/06/2016 18:45,2,1.217,ACTIVE,212.83,348.96,59.970,1470523503,"274151322000052","219011344069620",28.25,35.60,0,333.63,364.59,34.8,31.7,0.239,777857.2,777857.2,2055,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523509,845929.00
08/06/2016 18:45,2,1.666,ACTIVE,214.87,352.57,60.023,1470523503,"201051344000585","219011344069620",28.86,30.30,0,335.14,384.13,48.7,45.1,0.389,517116.7,517116.7,2069,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523510,845930.00
08/06/2016 18:45,2,1.430,ACTIVE,214.19,348.96,59.965,1470523503,"201051344001230","219011344069620",28.45,30.00,0,334.84,377.52,41.2,37.9,0.336,511595.9,511595.9,2084,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523511,845931.00
08/06/2016 18:45,2,1.506,ACTIVE,214.87,351.07,59.975,1470523503,"201051344000582","219011344069620",27.71,30.80,0,335.44,380.22,42.3,38.9,0.349,504428.3,504428.3,2073,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523512,845932.00
08/06/2016 18:45,2,1.410,ACTIVE,213.96,349.26,59.981,1470523503,"201051344000955","219011344069620",28.37,31.30,0,335.44,377.52,40.5,37.2,0.331,517932.4,517932.4,2080,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523513,845933.00
08/06/2016 18:45,2,0.762,ACTIVE,213.29,419.60,59.981,1470523503,"274151322000094","219011344069620",39.44,36.00,0,333.93,434.02,29.8,26.8,0.190,636377.9,636377.9,2092,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523513,845934.00
08/06/2016 18:45,2,1.559,ACTIVE,215.32,352.27,59.996,1470523503,"201051344000579","219011344069620",28.59,31.00,0,337.24,385.33,45.1,41.7,0.362,521139.2,521139.2,2083,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523514,845935.00
08/06/2016 18:45,2,1.492,ACTIVE,214.19,350.17,59.975,1470523503,"201051344000890","219011344069620",28.17,32.00,0,335.44,379.62,42.6,39.2,0.336,515176.4,515176.4,2071,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523515,845936.00
08/06/2016 18:45,2,1.428,ACTIVE,214.64,351.07,60.023,1470523503,"201051344000438","219011344069620",28.61,31.80,0,337.24,379.92,41.4,38.0,0.345,516787.4,516787.4,2082,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523516,845937.00
08/06/2016 18:45,2,1.449,ACTIVE,214.41,350.17,59.981,1470523503,"201051344000417","219011344069620",28.65,32.20,0,335.44,379.02,42.1,38.7,0.345,508339.9,508339.9,2075,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523517,845938.00
