ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 18:45,2,1.275,ACTIVE,212.83,346.86,59.965,1470523503,"274151322000083","219011344069620",28.41,36.80,0,334.84,365.19,36.7,33.5,0.265,770857.7,770857.7,2059,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523518,845939.00
08/06/2016 18:45,2,1.270,ACTIVE,213.51,350.17,59.975,1470523503,"274151322000076","219011344069620",29.02,35.20,0,335.44,367.60,37.3,34.1,0.247,822095.3,822095.3,2065,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523519,845940.00
08/06/2016 18:45,2,1.504,ACTIVE,214.87,351.67,59.970,1470523503,"201051344000868","219011344069620",28.33,27.80,0,337.24,382.33,43.2,39.8,0.349,505779.5,505779.5,2078,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523520,845941.00
08/06/2016 18:45,2,1.346,ACTIVE,213.06,344.15,59.986,1470523503,"274151322000095","219011344069620",28.96,36.30,0,333.63,367.30,39.5,36.2,0.274,813789.3,813789.3,2068,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523521,845942.00
08/06/2016 18:45,2,1.506,ACTIVE,215.09,353.17,59.986,1470523503,"201051344000988","219011344069620",28.37,28.50,0,335.44,385.93,43.3,39.9,0.358,502129.3,502129.3,2082,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523521,845943.00
08/06/2016 18:45,2,1.539,ACTIVE,214.64,350.17,59.991,1470523503,"201051344001025","219011344069620",28.67,30.50,0,334.54,381.42,44.7,41.2,0.354,516159.0,516159.0,2075,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523522,845944.00
08/06/2016 18:45,2,1.535,ACTIVE,215.09,352.27,59.986,1470523503,"201051344000458","219011344069620",28.43,29.00,0,338.14,384.73,44.2,40.7,0.371,513240.6,513240.6,2075,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523523,845945.00
08/06/2016 18:45,2,1.535,ACTIVE,215.77,353.17,59.986,1470523503,"201051344000853","219011344069620",28.33,28.30,0,337.84,384.43,44.1,40.6,0.362,512343.6,512343.6,2076,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523524,845946.00
08/06/2016 18:45,2,1.453,ACTIVE,214.64,351.67,59.981,1470523503,"201051344000685","219011344069620",28.47,30.50,0,335.44,379.92,41.9,38.5,0.362,516085.5,516085.5,2083,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523525,845947.00
08/06/2016 18:45,2,1.516,ACTIVE,214.64,351.67,59.981,1470523503,"201051344000917","219011344069620",28.39,31.00,0,333.93,380.22,43.6,40.2,0.354,512998.1,512998.1,2088,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523526,845948.00
08/06/2016 18:45,2,1.506,ACTIVE,214.64,350.47,59.975,1470523503,"201051344001145","219011344069620",28.73,29.50,0,336.64,381.12,43.9,40.4,0.358,518223.8,518223.8,2087,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523527,845949.00
08/06/2016 18:45,2,1.484,ACTIVE,214.87,351.67,59.991,1470523503,"201051344000651","219011344069620",28.35,30.30,0,336.64,382.03,42.6,39.2,0.345,510987.6,510987.6,2074,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523528,845950.00
08/06/2016 18:45,2,1.117,ACTIVE,212.61,347.16,59.970,1470523503,"274151322000088","219011344069620",27.65,33.00,0,334.84,362.49,31.2,28.2,0.212,742908.1,742908.1,2057,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523529,845951.00
08/06/2016 18:45,2,0.787,ACTIVE,213.51,421.40,59.986,1470523503,"274151322000068","219011344069620",39.12,36.50,0,334.84,440.04,31.3,28.3,0.203,636544.1,636544.1,2089,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523530,845952.00
08/06/2016 18:45,2,1.500,ACTIVE,214.19,349.56,59.981,1470523503,"201051344001135","219011344069620",28.37,30.00,0,336.34,379.62,43.1,39.7,0.349,507079.0,507079.0,2075,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523531,845953.00
08/06/2016 18:45,2,1.510,ACTIVE,214.64,351.37,59.991,1470523503,"201051344000594","219011344069620",28.71,32.20,0,335.74,380.52,43.9,40.5,0.354,517627.7,517627.7,2079,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523532,845954.00
08/06/2016 18:45,2,1.436,ACTIVE,214.64,349.86,60.034,1470523503,"201051344001203","219011344069620",28.77,30.80,0,335.74,380.52,41.9,38.5,0.340,514927.1,514927.1,2084,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523533,845955.00
08/06/2016 18:45,2,1.164,ACTIVE,212.83,345.66,59.981,1470523503,"274151322000054","219011344069620",27.79,33.00,0,335.14,363.99,32.8,29.7,0.221,758367.9,758367.9,2054,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523534,845956.00
08/06/2016 18:45,2,1.508,ACTIVE,215.09,351.37,59.938,1470523503,"201051344000867","219011344069620",28.55,29.30,0,336.64,381.42,43.6,40.2,0.349,504888.2,504888.2,2076,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523535,845957.00
08/06/2016 18:45,2,1.338,ACTIVE,214.64,349.86,59.986,1470523503,"201051344001093","219011344069620",28.61,29.50,0,336.64,377.22,38.8,35.5,0.301,512378.5,512378.5,2088,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523536,845958.00
08/06/2016 18:45,2,1.477,ACTIVE,215.09,351.97,60.018,1470523503,"201051344000900","219011344069620",28.90,27.80,0,336.64,384.43,43.2,39.8,0.349,521219.9,521219.9,2082,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523537,845959.00
08/06/2016 18:45,2,1.469,ACTIVE,215.54,351.97,59.986,1470523503,"201051344000648","219011344069620",28.35,28.30,0,338.14,383.83,42.2,38.8,0.345,511041.1,511041.1,2072,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523538,845960.00
08/06/2016 18:45,2,1.492,ACTIVE,215.32,352.27,59.981,1470523503,"201051344000569","219011344069620",28.80,28.80,0,338.14,384.73,43.6,40.1,0.349,521620.1,521620.1,2077,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523539,845961.00
08/06/2016 18:45,2,1.553,ACTIVE,215.32,351.97,59.996,1470523503,"201051344000983","219011344069620",28.67,28.50,0,337.84,384.43,45.1,41.6,0.367,513719.0,513719.0,2073,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523540,845962.00
08/06/2016 18:45,2,1.506,ACTIVE,215.32,353.17,59.986,1470523503,"201051344001158","219011344069620",28.27,29.00,0,328.82,384.73,43.1,39.7,0.354,506422.1,506422.1,2080,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523541,845963.00
08/06/2016 18:45,2,1.463,ACTIVE,215.54,352.87,59.996,1470523503,"201051344000576","219011344069620",28.37,27.50,0,337.54,384.73,42.0,38.6,0.340,513741.2,513741.2,2078,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523542,845964.00
08/06/2016 18:45,2,1.207,ACTIVE,213.06,349.26,59.991,1470523503,"274151322000087","219011344069620",27.49,41.00,0,333.93,362.79,33.6,30.5,0.208,731061.3,731061.3,2077,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470523543,845965.00
08/06/2016 19:00,2,1.039,ACTIVE,215.77,348.96,59.986,1470524404,"201051344000645","219011344069620",28.03,27.80,0,337.24,371.21,29.5,26.6,0.234,513311.7,513311.7,2078,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524405,845966.00
08/06/2016 19:00,2,0.473,ACTIVE,213.51,343.85,59.970,1470524404,"274151322000085","219011344069620",29.38,32.20,0,336.34,356.48,14.1,11.7,0.084,758805.3,758805.3,2053,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524406,845967.00
08/06/2016 19:00,2,1.061,ACTIVE,215.54,350.17,59.981,1470524404,"201051344000633","219011344069620",28.41,29.00,0,335.44,373.01,30.5,27.5,0.243,504753.0,504753.0,2074,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524407,845968.00
08/06/2016 19:00,2,1.049,ACTIVE,215.54,348.96,59.965,1470524404,"201051344000469","219011344069620",28.17,26.30,0,336.34,372.11,29.9,27.0,0.243,506906.0,506906.0,2086,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524408,845969.00
08/06/2016 19:00,2,1.051,ACTIVE,214.19,346.86,59.986,1470524404,"201051344000646","219011344069620",28.25,29.30,0,334.24,369.40,30.1,27.1,0.234,508251.3,508251.3,2075,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524409,845970.00
08/06/2016 19:00,2,0.812,ACTIVE,213.29,345.36,60.007,1470524404,"274151322000052","219011344069620",28.23,33.80,0,333.03,357.08,23.3,20.5,0.141,777863.7,777863.7,2056,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524410,845971.00
08/06/2016 19:00,2,1.199,ACTIVE,214.87,348.36,59.981,1470524404,"201051344000585","219011344069620",28.53,28.80,0,334.84,372.71,34.7,31.6,0.270,517126.3,517126.3,2070,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524411,845972.00
08/06/2016 19:00,2,0.979,ACTIVE,214.41,345.96,59.975,1470524404,"201051344001230","219011344069620",28.37,28.80,0,333.33,366.70,28.1,25.2,0.212,511603.8,511603.8,2085,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524411,845973.00
08/06/2016 19:00,2,1.012,ACTIVE,215.09,347.76,59.991,1470524404,"201051344000582","219011344069620",28.45,29.30,0,335.44,369.70,29.2,26.3,0.225,504436.4,504436.4,2074,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524412,845974.00
08/06/2016 19:00,2,0.955,ACTIVE,214.19,345.66,59.981,1470524404,"201051344000955","219011344069620",28.59,29.50,0,334.54,367.30,27.7,24.8,0.217,517940.1,517940.1,2081,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524413,845975.00
08/06/2016 19:00,2,0.539,ACTIVE,213.51,394.65,59.981,1470524404,"274151322000094","219011344069620",37.09,34.30,0,334.24,428.61,20.2,17.6,0.128,636383.6,636383.6,2093,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524414,845976.00
08/06/2016 19:00,2,1.092,ACTIVE,215.32,349.26,59.970,1470524404,"201051344000579","219011344069620",28.49,29.80,0,337.84,371.81,31.5,28.5,0.243,521147.9,521147.9,2084,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524415,845977.00
08/06/2016 19:00,2,1.023,ACTIVE,214.64,345.36,60.028,1470524404,"201051344000890","219011344069620",28.39,30.50,0,334.54,369.10,29.4,26.5,0.217,515184.5,515184.5,2072,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524416,845978.00
08/06/2016 19:00,2,0.984,ACTIVE,214.87,346.86,59.991,1470524404,"201051344000438","219011344069620",28.39,30.00,0,335.14,369.40,28.4,25.5,0.225,516795.3,516795.3,2083,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524417,845979.00
08/06/2016 19:00,2,1.025,ACTIVE,214.64,347.16,60.012,1470524404,"201051344000417","219011344069620",28.17,30.50,0,334.54,368.50,29.3,26.3,0.230,508348.0,508348.0,2076,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524418,845980.00
08/06/2016 19:00,2,0.859,ACTIVE,213.51,347.16,59.981,1470524404,"274151322000083","219011344069620",28.33,34.50,0,333.93,357.98,24.7,21.9,0.168,770864.5,770864.5,2060,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524419,845981.00
08/06/2016 19:00,2,0.842,ACTIVE,213.96,343.85,59.991,1470524404,"274151322000076","219011344069620",28.77,33.00,0,336.64,358.88,24.5,21.7,0.159,822102.2,822102.2,2066,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524420,845982.00
08/06/2016 19:00,2,1.053,ACTIVE,215.09,348.06,59.991,1470524404,"201051344000868","219011344069620",28.11,27.30,0,335.44,370.90,30.0,27.0,0.225,505787.7,505787.7,2079,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524420,845983.00
08/06/2016 19:00,2,0.891,ACTIVE,213.29,346.86,59.975,1470524404,"274151322000095","219011344069620",28.90,33.80,0,335.44,358.88,26.1,23.3,0.177,813796.7,813796.7,2069,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524421,845984.00
08/06/2016 19:00,2,1.029,ACTIVE,215.09,349.86,59.991,1470524404,"201051344000988","219011344069620",28.43,27.80,0,335.74,372.11,29.6,26.7,0.234,502137.5,502137.5,2083,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524422,845985.00
08/06/2016 19:00,2,1.055,ACTIVE,214.87,346.26,59.954,1470524404,"201051344001025","219011344069620",29.02,29.00,0,334.24,370.30,31.0,28.0,0.243,516167.6,516167.6,2076,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524423,845986.00
08/06/2016 19:00,2,1.059,ACTIVE,215.32,348.36,59.938,1470524404,"201051344000458","219011344069620",28.55,28.30,0,337.54,372.41,30.7,27.7,0.243,513249.1,513249.1,2076,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524424,845987.00
08/06/2016 19:00,2,1.053,ACTIVE,215.77,350.47,60.012,1470524404,"201051344000853","219011344069620",28.49,27.50,0,338.14,373.61,30.4,27.4,0.243,512352.1,512352.1,2077,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524425,845988.00
08/06/2016 19:00,2,0.996,ACTIVE,214.87,347.76,59.991,1470524404,"201051344000685","219011344069620",28.33,29.00,0,333.93,369.70,28.6,25.7,0.234,516093.5,516093.5,2084,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524426,845989.00
08/06/2016 19:00,2,1.041,ACTIVE,214.87,347.76,59.991,1470524404,"201051344000917","219011344069620",28.43,29.50,0,333.63,370.30,30.0,27.0,0.239,513006.4,513006.4,2089,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524427,845990.00
08/06/2016 19:00,2,1.049,ACTIVE,214.87,347.76,59.986,1470524404,"201051344001145","219011344069620",28.53,28.00,0,335.44,370.30,30.4,27.4,0.230,518232.2,518232.2,2088,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524428,845991.00
08/06/2016 19:00,2,1.020,ACTIVE,214.87,347.46,59.991,1470524404,"201051344000651","219011344069620",28.37,28.50,0,336.34,370.00,29.3,26.4,0.225,510995.7,510995.7,2075,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524429,845992.00
08/06/2016 19:00,2,0.730,ACTIVE,213.06,345.06,59.959,1470524404,"274151322000088","219011344069620",27.51,31.50,0,332.13,354.97,20.4,17.7,0.133,742913.8,742913.8,2058,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524430,845993.00
08/06/2016 19:00,2,0.568,ACTIVE,213.96,394.35,59.975,1470524404,"274151322000068","219011344069620",36.68,35.00,0,334.24,428.01,21.2,18.5,0.128,636549.9,636549.9,2090,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524431,845994.00
08/06/2016 19:00,2,1.037,ACTIVE,214.41,345.66,59.986,1470524404,"201051344001135","219011344069620",28.57,28.30,0,335.14,368.80,30.1,27.1,0.230,507087.2,507087.2,2076,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524432,845995.00
08/06/2016 19:00,2,1.045,ACTIVE,214.87,348.66,59.981,1470524404,"201051344000594","219011344069620",28.61,30.80,0,334.84,370.90,30.3,27.3,0.234,517636.1,517636.1,2080,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524433,845996.00
08/06/2016 19:00,2,0.971,ACTIVE,214.87,345.96,59.981,1470524404,"201051344001203","219011344069620",28.77,29.50,0,336.04,370.00,28.4,25.5,0.225,514935.0,514935.0,2085,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524434,845997.00
08/06/2016 19:00,2,0.766,ACTIVE,213.06,342.35,59.986,1470524404,"274151322000054","219011344069620",27.73,31.80,0,332.73,356.48,21.6,18.9,0.146,758373.9,758373.9,2055,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524435,845998.00
08/06/2016 19:00,2,1.049,ACTIVE,215.32,347.46,59.954,1470524404,"201051344000867","219011344069620",28.31,28.30,0,335.14,370.30,30.1,27.2,0.230,504896.5,504896.5,2077,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524436,845999.00
08/06/2016 19:00,2,0.904,ACTIVE,214.87,345.96,59.991,1470524404,"201051344001093","219011344069620",28.39,28.30,0,336.04,367.30,26.0,23.2,0.190,512385.8,512385.8,2089,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524437,846000.00
08/06/2016 19:00,2,1.029,ACTIVE,215.09,348.06,59.981,1470524404,"201051344000900","219011344069620",28.35,27.00,0,335.74,371.21,29.5,26.6,0.225,521228.1,521228.1,2083,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524438,846001.00
08/06/2016 19:00,2,1.008,ACTIVE,215.54,348.06,59.986,1470524404,"201051344000648","219011344069620",28.53,27.30,0,336.94,371.21,29.1,26.1,0.225,511049.2,511049.2,2073,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524439,846002.00
08/06/2016 19:00,2,1.051,ACTIVE,215.32,348.36,60.012,1470524404,"201051344000569","219011344069620",28.33,28.00,0,337.24,370.90,30.2,27.2,0.234,521628.4,521628.4,2078,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524440,846003.00
08/06/2016 19:00,2,1.074,ACTIVE,215.32,348.36,59.981,1470524404,"201051344000983","219011344069620",28.82,27.80,0,336.04,372.71,31.4,28.4,0.243,513727.7,513727.7,2074,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524441,846004.00
08/06/2016 19:00,2,1.047,ACTIVE,215.32,348.06,59.986,1470524404,"201051344001158","219011344069620",27.97,28.30,0,336.64,371.51,29.6,26.7,0.239,506430.3,506430.3,2081,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524442,846005.00
08/06/2016 19:00,2,0.996,ACTIVE,215.54,349.56,59.981,1470524404,"201051344000576","219011344069620",28.53,26.80,0,336.64,372.11,28.8,25.9,0.230,513749.1,513749.1,2079,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524443,846006.00
08/06/2016 19:00,2,0.498,ACTIVE,213.51,341.15,59.975,1470524404,"274151322000087","219011344069620",30.45,38.60,0,332.73,356.78,15.3,12.9,0.080,731067.3,731067.3,2078,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470524443,846007.00
08/06/2016 19:15,2,0.666,ACTIVE,215.09,344.76,59.975,1470525303,"201051344000645","219011344069620",27.83,27.00,0,337.24,363.39,18.8,16.2,0.137,513317.0,513317.0,2079,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525305,846008.00
08/06/2016 19:15,2,0.422,ACTIVE,213.06,341.15,59.975,1470525303,"274151322000085","219011344069620",26.90,30.80,0,336.04,347.16,11.5,9.2,0.066,758807.8,758807.8,2054,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525305,846009.00
08/06/2016 19:15,2,0.688,ACTIVE,215.09,345.66,59.970,1470525303,"201051344000633","219011344069620",28.17,28.00,0,336.94,364.29,19.6,17.0,0.146,504758.5,504758.5,2075,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525306,846010.00
08/06/2016 19:15,2,0.670,ACTIVE,214.64,344.45,59.975,1470525303,"201051344000469","219011344069620",28.19,25.80,0,336.34,363.09,19.1,16.6,0.141,506911.4,506911.4,2087,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525307,846011.00
08/06/2016 19:15,2,0.678,ACTIVE,213.51,341.45,59.981,1470525303,"201051344000646","219011344069620",28.33,28.00,0,333.63,360.08,19.5,16.9,0.133,508256.7,508256.7,2076,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525308,846012.00
08/06/2016 19:15,2,0.537,ACTIVE,212.83,339.95,59.970,1470525303,"274151322000052","219011344069620",27.79,32.20,0,335.14,351.97,15.1,12.7,0.097,777867.7,777867.7,2057,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525309,846013.00
08/06/2016 19:15,2,0.799,ACTIVE,213.96,343.85,60.012,1470525303,"201051344000585","219011344069620",28.23,27.50,0,334.24,363.69,22.9,20.2,0.168,517132.6,517132.6,2071,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525310,846014.00
08/06/2016 19:15,2,0.629,ACTIVE,213.74,340.55,59.986,1470525303,"201051344001230","219011344069620",28.05,27.50,0,333.93,358.28,17.9,15.4,0.124,511608.7,511608.7,2086,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525311,846015.00
08/06/2016 19:15,2,0.668,ACTIVE,214.19,342.35,59.975,1470525303,"201051344000582","219011344069620",27.61,28.00,0,334.84,360.99,18.7,16.2,0.137,504441.6,504441.6,2075,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525312,846016.00
08/06/2016 19:15,2,0.631,ACTIVE,213.51,341.15,59.981,1470525303,"201051344000955","219011344069620",27.99,28.30,0,333.63,358.58,17.9,15.4,0.124,517945.0,517945.0,2082,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525313,846017.00
08/06/2016 19:15,2,0.281,ACTIVE,213.29,406.67,59.975,1470525303,"274151322000094","219011344069620",38.25,33.00,0,336.34,435.83,10.9,8.6,0.066,636386.5,636386.5,2094,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525314,846018.00
08/06/2016 19:15,2,0.707,ACTIVE,214.64,343.55,59.970,1470525303,"201051344000579","219011344069620",28.77,28.80,0,337.24,363.09,20.7,18.0,0.141,521153.7,521153.7,2085,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525315,846019.00
08/06/2016 19:15,2,0.664,ACTIVE,213.74,340.85,59.975,1470525303,"201051344000890","219011344069620",27.97,29.00,0,333.93,360.38,18.8,16.3,0.133,515189.8,515189.8,2073,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525316,846020.00
08/06/2016 19:15,2,0.639,ACTIVE,213.96,341.75,60.012,1470525303,"201051344000438","219011344069620",27.97,28.50,0,335.44,360.08,18.1,15.6,0.128,516800.3,516800.3,2084,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525317,846021.00
08/06/2016 19:15,2,0.672,ACTIVE,213.96,341.75,59.986,1470525303,"201051344000417","219011344069620",27.89,29.30,0,334.54,360.08,19.0,16.4,0.133,508353.3,508353.3,2077,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525318,846022.00
08/06/2016 19:15,2,0.561,ACTIVE,212.83,342.05,59.970,1470525303,"274151322000083","219011344069620",27.69,32.60,0,333.33,351.97,15.7,13.3,0.088,770868.8,770868.8,2061,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525318,846023.00
08/06/2016 19:15,2,0.539,ACTIVE,213.51,342.05,59.981,1470525303,"274151322000076","219011344069620",28.15,31.50,0,334.54,352.27,15.4,13.0,0.093,822106.4,822106.4,2067,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525319,846024.00
08/06/2016 19:15,2,0.678,ACTIVE,214.41,343.55,59.928,1470525303,"201051344000868","219011344069620",28.11,26.50,0,335.74,362.19,19.3,16.7,0.133,505793.1,505793.1,2080,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525320,846025.00
08/06/2016 19:15,2,0.547,ACTIVE,213.06,342.35,59.965,1470525303,"274151322000095","219011344069620",28.61,32.00,0,332.43,352.57,15.8,13.4,0.097,813801.2,813801.2,2070,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525321,846026.00
08/06/2016 19:15,2,0.654,ACTIVE,214.41,345.66,59.981,1470525303,"201051344000988","219011344069620",28.07,27.00,0,336.04,363.99,18.6,16.1,0.137,502142.8,502142.8,2084,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525322,846027.00
08/06/2016 19:15,2,0.689,ACTIVE,213.74,341.15,59.975,1470525303,"201051344001025","219011344069620",28.43,27.80,0,334.54,361.29,19.9,17.2,0.141,516173.1,516173.1,2077,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525323,846028.00
08/06/2016 19:15,2,0.691,ACTIVE,214.64,343.55,59.970,1470525303,"201051344000458","219011344069620",28.17,27.50,0,337.54,363.09,19.8,17.2,0.146,513254.6,513254.6,2077,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525324,846029.00
08/06/2016 19:15,2,0.684,ACTIVE,215.09,345.66,59.970,1470525303,"201051344000853","219011344069620",28.03,27.00,0,337.54,364.59,19.4,16.8,0.141,512357.5,512357.5,2078,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525325,846030.00
08/06/2016 19:15,2,0.635,ACTIVE,213.96,342.35,59.975,1470525303,"201051344000685","219011344069620",27.87,27.50,0,334.24,361.59,18.0,15.4,0.141,516098.5,516098.5,2085,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525326,846031.00
08/06/2016 19:15,2,0.680,ACTIVE,213.96,342.35,60.007,1470525303,"201051344000917","219011344069620",27.79,28.30,0,334.54,361.59,19.2,16.6,0.141,513011.8,513011.8,2090,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525327,846032.00
08/06/2016 19:15,2,0.559,ACTIVE,213.96,341.15,59.975,1470525303,"201051344001145","219011344069620",30.06,26.80,0,335.74,362.19,17.0,14.5,0.115,518237.4,518237.4,2089,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525327,846033.00
08/06/2016 19:15,2,0.645,ACTIVE,213.96,342.35,59.944,1470525303,"201051344000651","219011344069620",28.37,27.30,0,336.04,360.38,18.6,16.0,0.133,511000.9,511000.9,2076,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525328,846034.00
08/06/2016 19:15,2,0.477,ACTIVE,212.61,338.74,60.007,1470525303,"274151322000088","219011344069620",26.80,30.30,0,334.84,349.86,12.9,10.6,0.075,742917.2,742917.2,2059,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525329,846035.00
08/06/2016 19:15,2,0.363,ACTIVE,213.51,395.85,59.975,1470525303,"274151322000068","219011344069620",37.11,33.30,0,336.64,417.49,13.6,11.2,0.080,636553.5,636553.5,2091,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525330,846036.00
08/06/2016 19:15,2,0.684,ACTIVE,213.51,341.45,59.975,1470525303,"201051344001135","219011344069620",28.25,27.00,0,334.54,359.48,19.6,17.0,0.133,507092.7,507092.7,2077,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525331,846037.00
08/06/2016 19:15,2,0.680,ACTIVE,214.19,343.25,60.018,1470525303,"201051344000594","219011344069620",28.15,29.30,0,334.54,361.59,19.4,16.8,0.137,517641.5,517641.5,2081,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525332,846038.00
08/06/2016 19:15,2,0.637,ACTIVE,213.74,340.85,59.991,1470525303,"201051344001203","219011344069620",28.05,28.30,0,335.44,360.38,18.1,15.5,0.133,514940.1,514940.1,2086,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525333,846039.00
08/06/2016 19:15,2,0.498,ACTIVE,212.83,342.05,59.981,1470525303,"274151322000054","219011344069620",27.10,30.30,0,335.14,350.77,13.7,11.3,0.080,758377.5,758377.5,2056,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525334,846040.00
08/06/2016 19:15,2,0.691,ACTIVE,214.64,342.95,60.028,1470525303,"201051344000867","219011344069620",27.67,27.50,0,336.34,360.69,19.4,16.8,0.137,504901.9,504901.9,2078,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525335,846041.00
08/06/2016 19:15,2,0.574,ACTIVE,213.74,341.15,59.986,1470525303,"201051344001093","219011344069620",28.55,27.30,0,333.63,357.38,16.6,14.1,0.106,512390.3,512390.3,2090,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525336,846042.00
08/06/2016 19:15,2,0.648,ACTIVE,214.41,344.15,59.975,1470525303,"201051344000900","219011344069620",28.23,26.30,0,336.94,361.89,18.6,16.0,0.128,521233.3,521233.3,2084,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525337,846043.00
08/06/2016 19:15,2,0.662,ACTIVE,214.64,343.25,59.954,1470525303,"201051344000648","219011344069620",27.97,26.50,0,337.24,361.89,18.8,16.2,0.133,511054.4,511054.4,2074,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525337,846044.00
08/06/2016 19:15,2,0.684,ACTIVE,214.41,343.55,59.938,1470525303,"201051344000569","219011344069620",28.21,27.30,0,336.64,362.49,19.6,16.9,0.146,521633.8,521633.8,2079,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525338,846045.00
08/06/2016 19:15,2,0.701,ACTIVE,214.64,343.85,59.975,1470525303,"201051344000983","219011344069620",28.61,27.30,0,336.64,363.09,20.4,17.7,0.146,513733.4,513733.4,2075,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525339,846046.00
08/06/2016 19:15,2,0.676,ACTIVE,214.41,343.55,59.981,1470525303,"201051344001158","219011344069620",27.39,27.50,0,336.34,362.49,18.8,16.2,0.141,506435.6,506435.6,2082,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525340,846047.00
08/06/2016 19:15,2,0.645,ACTIVE,214.87,345.06,59.986,1470525303,"201051344000576","219011344069620",28.07,26.00,0,336.94,362.49,18.4,15.8,0.137,513754.3,513754.3,2080,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525341,846048.00
08/06/2016 19:15,2,0.441,ACTIVE,213.06,339.65,59.991,1470525303,"274151322000087","219011344069620",26.60,35.80,0,334.84,347.76,11.9,9.6,0.057,731070.1,731070.1,2079,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470525342,846049.00
08/06/2016 19:30,2,0.457,ACTIVE,214.87,342.35,60.012,1470526203,"201051344000645","219011344069620",27.45,26.30,0,336.04,354.67,12.7,10.3,0.075,513320.2,513320.2,2080,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526205,846050.00
08/06/2016 19:30,2,0.383,ACTIVE,212.83,341.45,60.007,1470526203,"274151322000085","219011344069620",26.78,29.80,0,335.44,345.06,10.5,8.2,0.057,758810.0,758810.0,2055,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526205,846051.00
08/06/2016 19:30,2,0.477,ACTIVE,214.64,343.55,60.007,1470526203,"201051344000633","219011344069620",27.65,27.00,0,335.14,355.28,13.4,11.0,0.080,504761.8,504761.8,2076,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526206,846052.00
08/06/2016 19:30,2,0.475,ACTIVE,214.19,341.45,60.012,1470526203,"201051344000469","219011344069620",26.98,25.50,0,334.84,353.47,13.0,10.6,0.084,506914.7,506914.7,2088,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526207,846053.00
08/06/2016 19:30,2,0.492,ACTIVE,213.29,339.34,60.002,1470526203,"201051344000646","219011344069620",25.62,27.30,0,332.43,351.07,12.8,10.4,0.080,508260.0,508260.0,2077,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526208,846054.00
08/06/2016 19:30,2,0.424,ACTIVE,212.83,340.25,60.012,1470526203,"274151322000052","219011344069620",26.74,31.00,0,334.54,346.26,11.5,9.2,0.071,777870.3,777870.3,2058,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526209,846055.00
08/06/2016 19:30,2,0.541,ACTIVE,213.74,340.55,60.012,1470526203,"201051344000585","219011344069620",27.57,27.00,0,333.03,353.77,15.1,12.7,0.088,517136.6,517136.6,2072,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526210,846056.00
08/06/2016 19:30,2,0.445,ACTIVE,213.51,338.44,60.012,1470526203,"201051344001230","219011344069620",26.80,26.80,0,331.53,348.66,12.1,9.8,0.071,511611.8,511611.8,2087,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526211,846057.00
08/06/2016 19:30,2,0.451,ACTIVE,213.96,339.95,60.018,1470526203,"201051344000582","219011344069620",27.17,27.00,0,333.33,351.67,12.4,10.1,0.075,504444.8,504444.8,2076,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526212,846058.00
08/06/2016 19:30,2,0.496,ACTIVE,213.29,338.44,60.007,1470526203,"201051344000955","219011344069620",24.27,27.80,0,331.53,349.56,12.2,9.9,0.071,517948.1,517948.1,2083,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526213,846059.00
08/06/2016 19:30,2,0.240,ACTIVE,213.06,396.75,60.007,1470526203,"274151322000094","219011344069620",37.45,32.20,0,336.04,412.38,9.1,6.8,0.044,636388.4,636388.4,2095,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526214,846060.00
08/06/2016 19:30,2,0.512,ACTIVE,214.19,341.75,60.007,1470526203,"201051344000579","219011344069620",27.25,28.30,0,335.44,354.07,14.2,11.7,0.084,521157.3,521157.3,2086,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526215,846061.00
08/06/2016 19:30,2,0.484,ACTIVE,213.51,338.44,60.007,1470526203,"201051344000890","219011344069620",23.02,28.00,0,332.43,351.07,11.3,9.0,0.062,515192.9,515192.9,2074,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526215,846062.00
08/06/2016 19:30,2,0.449,ACTIVE,213.51,339.04,60.018,1470526203,"201051344000438","219011344069620",27.77,27.50,0,333.33,351.07,12.7,10.3,0.075,516803.4,516803.4,2085,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526216,846063.00
08/06/2016 19:30,2,0.463,ACTIVE,213.51,339.04,60.012,1470526203,"201051344000417","219011344069620",28.13,28.00,0,332.73,350.47,13.2,10.8,0.080,508356.6,508356.6,2078,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526217,846064.00
08/06/2016 19:30,2,0.398,ACTIVE,212.83,339.34,60.018,1470526203,"274151322000083","219011344069620",26.90,31.50,0,334.54,346.86,10.8,8.5,0.066,770871.4,770871.4,2062,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526218,846065.00
08/06/2016 19:30,2,0.424,ACTIVE,213.29,341.15,60.007,1470526203,"274151322000076","219011344069620",27.19,30.50,0,335.74,346.56,11.7,9.4,0.066,822109.1,822109.1,2068,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526219,846066.00
08/06/2016 19:30,2,0.510,ACTIVE,214.19,340.85,60.034,1470526203,"201051344000868","219011344069620",23.84,25.80,0,334.54,353.47,12.3,10.0,0.075,505796.4,505796.4,2081,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526220,846067.00
08/06/2016 19:30,2,0.406,ACTIVE,212.61,340.55,60.007,1470526203,"274151322000095","219011344069620",27.37,30.80,0,334.84,346.56,11.3,9.0,0.062,813803.8,813803.8,2071,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526221,846068.00
08/06/2016 19:30,2,0.449,ACTIVE,214.19,342.95,60.012,1470526203,"201051344000988","219011344069620",27.21,26.80,0,334.24,355.88,12.4,10.0,0.084,502145.9,502145.9,2085,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526222,846069.00
08/06/2016 19:30,2,0.457,ACTIVE,213.51,338.74,60.012,1470526203,"201051344001025","219011344069620",28.19,26.80,0,333.03,351.97,13.1,10.7,0.075,516176.5,516176.5,2078,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526223,846070.00
08/06/2016 19:30,2,0.475,ACTIVE,214.19,340.85,60.012,1470526203,"201051344000458","219011344069620",27.65,27.00,0,335.44,353.47,13.3,10.9,0.084,513258.0,513258.0,2078,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526224,846071.00
08/06/2016 19:30,2,0.479,ACTIVE,214.87,342.95,59.986,1470526203,"201051344000853","219011344069620",27.15,26.50,0,336.94,354.97,13.2,10.8,0.084,512360.8,512360.8,2079,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526224,846072.00
08/06/2016 19:30,2,0.436,ACTIVE,213.74,340.55,60.018,1470526203,"201051344000685","219011344069620",26.94,26.80,0,332.73,352.27,11.9,9.6,0.080,516101.5,516101.5,2086,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526225,846073.00
08/06/2016 19:30,2,0.455,ACTIVE,213.74,339.65,60.012,1470526203,"201051344000917","219011344069620",26.80,27.50,0,332.43,351.67,12.3,10.0,0.075,513015.0,513015.0,2091,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526226,846074.00
08/06/2016 19:30,2,0.463,ACTIVE,213.74,339.04,60.002,1470526203,"201051344001145","219011344069620",23.06,26.00,0,334.24,350.47,10.8,8.5,0.062,518239.9,518239.9,2090,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526227,846075.00
08/06/2016 19:30,2,0.436,ACTIVE,213.74,339.95,59.991,1470526203,"201051344000651","219011344069620",28.01,26.30,0,333.63,351.37,12.4,10.1,0.075,511004.0,511004.0,2077,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526228,846076.00
08/06/2016 19:30,2,0.377,ACTIVE,212.61,338.44,60.007,1470526203,"274151322000088","219011344069620",26.24,29.50,0,334.24,344.76,10.0,7.7,0.057,742919.4,742919.4,2060,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526229,846077.00
08/06/2016 19:30,2,0.256,ACTIVE,213.29,402.16,60.012,1470526203,"274151322000068","219011344069620",37.89,32.60,0,337.24,413.29,9.8,7.5,0.053,636555.8,636555.8,2092,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526230,846078.00
08/06/2016 19:30,2,0.479,ACTIVE,213.29,338.44,60.028,1470526203,"201051344001135","219011344069620",27.91,26.50,0,332.73,350.47,13.5,11.1,0.080,507096.1,507096.1,2078,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526231,846079.00
08/06/2016 19:30,2,0.498,ACTIVE,213.96,341.15,60.012,1470526203,"201051344000594","219011344069620",24.25,28.30,0,333.63,353.17,12.2,9.9,0.080,517644.8,517644.8,2082,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526232,846080.00
08/06/2016 19:30,2,0.463,ACTIVE,213.74,338.74,60.018,1470526203,"201051344001203","219011344069620",26.72,27.30,0,333.03,351.37,12.5,10.2,0.080,514943.2,514943.2,2087,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526233,846081.00
08/06/2016 19:30,2,0.389,ACTIVE,212.83,339.04,60.002,1470526203,"274151322000054","219011344069620",26.90,29.50,0,334.54,345.66,10.6,8.3,0.066,758379.8,758379.8,2057,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526234,846082.00
