ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 19:30,2,0.475,ACTIVE,214.41,340.55,60.007,1470526203,"201051344000867","219011344069620",27.61,26.80,0,334.24,352.87,13.3,10.9,0.075,504905.2,504905.2,2079,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526235,846083.00
08/06/2016 19:30,2,0.443,ACTIVE,213.51,339.34,60.028,1470526203,"201051344001093","219011344069620",27.21,26.80,0,333.03,349.56,12.2,9.9,0.066,512393.2,512393.2,2091,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526236,846084.00
08/06/2016 19:30,2,0.449,ACTIVE,214.19,342.05,60.007,1470526203,"201051344000900","219011344069620",27.29,26.00,0,334.84,353.47,12.4,10.1,0.080,521236.5,521236.5,2085,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526237,846085.00
08/06/2016 19:30,2,0.488,ACTIVE,214.41,341.15,60.012,1470526203,"201051344000648","219011344069620",26.18,25.80,0,335.14,353.77,12.9,10.6,0.075,511057.6,511057.6,2075,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526238,846086.00
08/06/2016 19:30,2,0.480,ACTIVE,214.41,341.45,60.012,1470526203,"201051344000569","219011344069620",27.25,27.00,0,334.84,353.77,13.3,10.9,0.080,521637.2,521637.2,2080,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526238,846087.00
08/06/2016 19:30,2,0.500,ACTIVE,214.19,341.45,60.002,1470526203,"201051344000983","219011344069620",27.45,26.80,0,334.84,353.47,13.9,11.5,0.084,513736.9,513736.9,2076,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526239,846088.00
08/06/2016 19:30,2,0.455,ACTIVE,214.19,341.15,59.970,1470526203,"201051344001158","219011344069620",27.63,27.00,0,334.84,353.77,12.8,10.4,0.084,506438.8,506438.8,2083,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526240,846089.00
08/06/2016 19:30,2,0.447,ACTIVE,214.87,342.65,60.007,1470526203,"201051344000576","219011344069620",27.97,25.30,0,335.14,354.07,12.7,10.3,0.075,513757.4,513757.4,2081,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526241,846090.00
08/06/2016 19:30,2,0.395,ACTIVE,213.06,339.34,60.002,1470526203,"274151322000087","219011344069620",26.42,34.30,0,334.84,344.76,10.6,8.3,0.053,731072.4,731072.4,2080,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470526242,846091.00
08/06/2016 19:45,2,0.439,ACTIVE,213.96,340.25,59.996,1470527104,"201051344000645","219011344069620",24.15,25.50,0,335.74,349.56,10.8,8.5,0.066,513322.5,513322.5,2081,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527105,846092.00
08/06/2016 19:45,2,0.350,ACTIVE,212.83,339.04,59.996,1470527104,"274151322000085","219011344069620",26.48,28.80,0,335.74,344.15,9.4,7.1,0.053,758811.9,758811.9,2056,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527106,846093.00
08/06/2016 19:45,2,0.422,ACTIVE,213.96,342.05,59.996,1470527104,"201051344000633","219011344069620",27.47,26.30,0,335.14,351.07,11.8,9.4,0.075,504764.3,504764.3,2077,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527107,846094.00
08/06/2016 19:45,2,0.420,ACTIVE,213.74,340.55,60.018,1470527104,"201051344000469","219011344069620",27.63,25.00,0,333.33,348.96,11.8,9.5,0.071,506917.1,506917.1,2089,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527108,846095.00
08/06/2016 19:45,2,0.453,ACTIVE,213.06,338.44,59.991,1470527104,"201051344000646","219011344069620",25.37,26.30,0,331.83,346.26,11.7,9.4,0.062,508262.5,508262.5,2078,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527109,846096.00
08/06/2016 19:45,2,0.387,ACTIVE,212.61,338.44,60.002,1470527104,"274151322000052","219011344069620",26.86,30.00,0,334.54,344.45,10.5,8.2,0.053,777872.5,777872.5,2059,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527110,846097.00
08/06/2016 19:45,2,0.455,ACTIVE,213.51,339.04,60.002,1470527104,"201051344000585","219011344069620",27.41,26.00,0,332.43,347.46,12.7,10.3,0.071,517139.4,517139.4,2073,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527111,846098.00
08/06/2016 19:45,2,0.400,ACTIVE,213.06,337.54,59.991,1470527104,"201051344001230","219011344069620",26.42,25.50,0,331.23,345.06,10.8,8.5,0.057,511614.0,511614.0,2088,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527111,846099.00
08/06/2016 19:45,2,0.396,ACTIVE,213.51,338.74,60.007,1470527104,"201051344000582","219011344069620",27.29,25.80,0,332.43,346.26,11.0,8.7,0.062,504447.1,504447.1,2077,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527112,846100.00
08/06/2016 19:45,2,0.471,ACTIVE,212.83,337.54,60.002,1470527104,"201051344000955","219011344069620",22.50,26.30,0,331.23,344.76,10.7,8.4,0.062,517950.3,517950.3,2084,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527113,846101.00
08/06/2016 19:45,2,0.227,ACTIVE,212.83,377.22,60.007,1470527104,"274151322000094","219011344069620",35.19,30.80,0,336.94,401.56,8.2,6.0,0.049,636390.0,636390.0,2096,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527114,846102.00
08/06/2016 19:45,2,0.455,ACTIVE,213.51,339.95,60.034,1470527104,"201051344000579","219011344069620",27.55,27.50,0,335.14,349.26,12.7,10.4,0.066,521160.0,521160.0,2087,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527115,846103.00
08/06/2016 19:45,2,0.420,ACTIVE,213.06,337.54,60.002,1470527104,"201051344000890","219011344069620",27.27,26.80,0,332.13,345.36,11.6,9.3,0.071,515195.1,515195.1,2075,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527116,846104.00
08/06/2016 19:45,2,0.445,ACTIVE,213.29,337.84,60.002,1470527104,"201051344000438","219011344069620",22.60,26.30,0,331.83,346.26,10.2,8.0,0.057,516805.5,516805.5,2086,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527117,846105.00
08/06/2016 19:45,2,0.443,ACTIVE,213.29,338.74,59.996,1470527104,"201051344000417","219011344069620",26.82,26.80,0,332.13,346.86,12.1,9.8,0.062,508359.1,508359.1,2079,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527118,846106.00
08/06/2016 19:45,2,0.359,ACTIVE,212.61,340.55,60.002,1470527104,"274151322000083","219011344069620",26.82,30.30,0,335.14,344.15,9.8,7.5,0.057,770873.4,770873.4,2063,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527119,846107.00
08/06/2016 19:45,2,0.381,ACTIVE,213.06,339.34,59.986,1470527104,"274151322000076","219011344069620",27.81,29.50,0,336.04,345.06,10.7,8.4,0.062,822111.3,822111.3,2069,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527120,846108.00
08/06/2016 19:45,2,0.424,ACTIVE,213.51,339.95,59.986,1470527104,"201051344000868","219011344069620",27.57,25.00,0,334.54,348.66,11.9,9.5,0.062,505798.7,505798.7,2082,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527121,846109.00
08/06/2016 19:45,2,0.371,ACTIVE,212.61,338.74,60.002,1470527104,"274151322000095","219011344069620",26.80,29.50,0,335.44,343.85,10.1,7.8,0.057,813805.9,813805.9,2072,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527122,846110.00
08/06/2016 19:45,2,0.406,ACTIVE,213.51,341.15,59.991,1470527104,"201051344000988","219011344069620",26.70,26.30,0,333.63,350.47,11.0,8.7,0.075,502148.2,502148.2,2086,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527123,846111.00
08/06/2016 19:45,2,0.418,ACTIVE,213.06,337.54,59.970,1470527104,"201051344001025","219011344069620",27.04,25.50,0,331.53,346.26,11.5,9.2,0.066,516178.9,516178.9,2079,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527124,846112.00
08/06/2016 19:45,2,0.424,ACTIVE,213.51,339.95,60.002,1470527104,"201051344000458","219011344069620",27.65,26.50,0,333.93,348.66,11.9,9.6,0.071,513260.5,513260.5,2079,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527124,846113.00
08/06/2016 19:45,2,0.420,ACTIVE,214.19,340.85,59.996,1470527104,"201051344000853","219011344069620",27.17,26.00,0,336.04,350.77,11.6,9.3,0.071,512363.3,512363.3,2080,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527125,846114.00
08/06/2016 19:45,2,0.387,ACTIVE,213.51,339.34,60.023,1470527104,"201051344000685","219011344069620",26.90,25.50,0,331.83,347.46,10.6,8.3,0.066,516103.7,516103.7,2087,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527126,846115.00
08/06/2016 19:45,2,0.391,ACTIVE,213.29,338.14,60.028,1470527104,"201051344000917","219011344069620",27.29,26.50,0,332.13,347.16,10.8,8.5,0.057,513017.3,513017.3,2092,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527127,846116.00
08/06/2016 19:45,2,0.395,ACTIVE,213.51,338.44,59.991,1470527104,"201051344001145","219011344069620",27.31,25.00,0,332.73,346.26,10.9,8.6,0.062,518242.1,518242.1,2091,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527128,846117.00
08/06/2016 19:45,2,0.408,ACTIVE,213.51,338.74,59.981,1470527104,"201051344000651","219011344069620",26.72,25.30,0,332.13,346.26,11.1,8.8,0.062,511006.3,511006.3,2078,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527129,846118.00
08/06/2016 19:45,2,0.344,ACTIVE,212.38,339.04,60.002,1470527104,"274151322000088","219011344069620",26.16,28.50,0,334.84,343.85,9.1,6.9,0.040,742921.2,742921.2,2061,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527130,846119.00
08/06/2016 19:45,2,0.244,ACTIVE,213.06,388.34,59.991,1470527104,"274151322000068","219011344069620",36.50,31.50,0,336.94,406.97,9.0,6.8,0.040,636557.6,636557.6,2093,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527131,846120.00
08/06/2016 19:45,2,0.445,ACTIVE,212.83,337.54,60.012,1470527104,"201051344001135","219011344069620",27.29,25.30,0,331.83,345.66,12.3,10.0,0.066,507098.7,507098.7,2079,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527132,846121.00
08/06/2016 19:45,2,0.412,ACTIVE,213.29,339.65,60.002,1470527104,"201051344000594","219011344069620",27.73,27.30,0,333.33,348.06,11.6,9.3,0.071,517647.1,517647.1,2083,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527133,846122.00
08/06/2016 19:45,2,0.420,ACTIVE,213.29,337.84,60.002,1470527104,"201051344001203","219011344069620",26.24,26.30,0,332.13,346.56,11.2,8.9,0.066,514945.5,514945.5,2088,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527134,846123.00
08/06/2016 19:45,2,0.352,ACTIVE,212.61,338.74,60.002,1470527104,"274151322000054","219011344069620",26.92,28.80,0,334.84,344.45,9.6,7.3,0.044,758381.8,758381.8,2058,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527135,846124.00
08/06/2016 19:45,2,0.430,ACTIVE,213.74,339.65,59.996,1470527104,"201051344000867","219011344069620",27.06,25.80,0,333.93,348.06,11.8,9.5,0.066,504907.7,504907.7,2080,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527136,846125.00
08/06/2016 19:45,2,0.404,ACTIVE,213.29,338.74,60.002,1470527104,"201051344001093","219011344069620",27.47,25.80,0,331.83,345.66,11.3,9.0,0.057,512395.5,512395.5,2092,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527136,846126.00
08/06/2016 19:45,2,0.398,ACTIVE,213.51,340.55,59.991,1470527104,"201051344000900","219011344069620",27.43,25.50,0,334.24,348.06,11.1,8.8,0.071,521238.8,521238.8,2086,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527137,846127.00
08/06/2016 19:45,2,0.459,ACTIVE,213.74,340.55,59.965,1470527104,"201051344000648","219011344069620",22.88,25.00,0,335.44,348.66,10.7,8.4,0.057,511059.9,511059.9,2076,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527138,846128.00
08/06/2016 19:45,2,0.455,ACTIVE,213.51,339.95,60.002,1470527104,"201051344000569","219011344069620",23.22,26.50,0,335.14,348.66,10.7,8.4,0.062,521639.5,521639.5,2081,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527139,846129.00
08/06/2016 19:45,2,0.457,ACTIVE,213.51,339.95,59.996,1470527104,"201051344000983","219011344069620",26.62,26.30,0,333.03,348.36,12.3,10.0,0.066,513739.6,513739.6,2077,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527140,846130.00
08/06/2016 19:45,2,0.406,ACTIVE,213.51,340.25,59.996,1470527104,"201051344001158","219011344069620",27.53,26.30,0,334.24,348.66,11.3,9.0,0.071,506441.2,506441.2,2084,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527141,846131.00
08/06/2016 19:45,2,0.412,ACTIVE,213.96,341.15,59.996,1470527104,"201051344000576","219011344069620",27.29,25.00,0,335.14,349.56,11.4,9.1,0.066,513759.8,513759.8,2082,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527142,846132.00
08/06/2016 19:45,2,0.357,ACTIVE,212.61,339.65,59.965,1470527104,"274151322000087","219011344069620",26.20,32.60,0,335.14,344.45,9.5,7.2,0.049,731074.3,731074.3,2081,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470527143,846133.00
08/06/2016 20:00,2,0.400,ACTIVE,213.96,339.65,60.018,1470528004,"201051344000645","219011344069620",22.26,25.30,0,333.93,347.16,9.0,6.8,0.049,513324.4,513324.4,2082,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528005,846134.00
08/06/2016 20:00,2,0.303,ACTIVE,213.06,339.04,60.007,1470528004,"274151322000085","219011344069620",26.24,27.80,0,335.14,343.25,8.1,5.9,0.040,758813.6,758813.6,2057,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528006,846135.00
08/06/2016 20:00,2,0.383,ACTIVE,213.96,340.85,59.996,1470528004,"201051344000633","219011344069620",27.31,25.50,0,332.43,348.66,10.6,8.3,0.057,504766.5,504766.5,2078,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528007,846136.00
08/06/2016 20:00,2,0.383,ACTIVE,213.51,340.25,60.007,1470528004,"201051344000469","219011344069620",27.35,24.50,0,332.43,346.86,10.6,8.3,0.062,506919.3,506919.3,2090,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528007,846137.00
08/06/2016 20:00,2,0.387,ACTIVE,212.83,337.84,60.012,1470528004,"201051344000646","219011344069620",27.53,25.50,0,331.53,344.76,10.8,8.5,0.057,508264.8,508264.8,2079,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528008,846138.00
08/06/2016 20:00,2,0.342,ACTIVE,212.61,339.34,60.002,1470528004,"274151322000052","219011344069620",26.76,29.30,0,334.54,343.85,9.3,7.0,0.049,777874.4,777874.4,2060,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528009,846139.00
08/06/2016 20:00,2,0.402,ACTIVE,213.29,338.44,60.018,1470528004,"201051344000585","219011344069620",28.05,25.50,0,331.23,345.96,11.5,9.2,0.053,517141.8,517141.8,2074,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528010,846140.00
08/06/2016 20:00,2,0.361,ACTIVE,213.06,336.94,59.986,1470528004,"201051344001230","219011344069620",26.44,25.00,0,330.63,343.55,9.7,7.5,0.049,511616.0,511616.0,2089,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528011,846141.00
08/06/2016 20:00,2,0.363,ACTIVE,213.74,338.74,60.018,1470528004,"201051344000582","219011344069620",26.88,25.00,0,331.83,344.76,9.9,7.6,0.053,504449.1,504449.1,2078,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528012,846142.00
08/06/2016 20:00,2,0.391,ACTIVE,212.83,337.24,59.991,1470528004,"201051344000955","219011344069620",27.91,25.50,0,330.63,343.55,11.1,8.8,0.057,517952.6,517952.6,2085,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528013,846143.00
08/06/2016 20:00,2,0.188,ACTIVE,213.06,380.52,60.023,1470528004,"274151322000094","219011344069620",35.64,29.80,0,336.04,397.35,6.8,4.7,0.035,636391.4,636391.4,2097,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528014,846144.00
08/06/2016 20:00,2,0.414,ACTIVE,213.51,339.04,59.991,1470528004,"201051344000579","219011344069620",27.63,27.00,0,333.33,346.26,11.6,9.2,0.057,521162.4,521162.4,2088,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528015,846145.00
08/06/2016 20:00,2,0.377,ACTIVE,213.06,337.24,60.007,1470528004,"201051344000890","219011344069620",27.71,25.80,0,330.33,345.06,10.6,8.3,0.057,515197.3,515197.3,2076,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528016,846146.00
08/06/2016 20:00,2,0.373,ACTIVE,213.29,338.14,60.012,1470528004,"201051344000438","219011344069620",27.97,25.30,0,332.73,344.76,10.6,8.3,0.057,516807.7,516807.7,2087,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528017,846147.00
08/06/2016 20:00,2,0.406,ACTIVE,213.29,337.84,60.007,1470528004,"201051344000417","219011344069620",26.64,26.00,0,332.13,344.76,11.0,8.7,0.057,508361.4,508361.4,2080,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528018,846148.00
08/06/2016 20:00,2,0.314,ACTIVE,212.83,339.65,60.028,1470528004,"274151322000083","219011344069620",26.04,29.00,0,334.84,343.55,8.3,6.1,0.049,770875.1,770875.1,2064,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528019,846149.00
08/06/2016 20:00,2,0.336,ACTIVE,213.29,338.44,60.002,1470528004,"274151322000076","219011344069620",27.39,28.80,0,335.74,344.45,9.3,7.1,0.049,822113.2,822113.2,2070,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528020,846150.00
08/06/2016 20:00,2,0.385,ACTIVE,213.51,340.25,60.007,1470528004,"201051344000868","219011344069620",27.15,24.30,0,333.33,346.56,10.7,8.4,0.053,505801.0,505801.0,2083,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528021,846151.00
08/06/2016 20:00,2,0.312,ACTIVE,212.83,339.04,59.996,1470528004,"274151322000095","219011344069620",27.00,28.30,0,334.84,343.25,8.6,6.3,0.049,813807.7,813807.7,2073,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528021,846152.00
08/06/2016 20:00,2,0.355,ACTIVE,213.51,341.45,60.007,1470528004,"201051344000988","219011344069620",26.94,25.80,0,332.13,348.96,9.8,7.5,0.057,502150.2,502150.2,2087,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528022,846153.00
08/06/2016 20:00,2,0.377,ACTIVE,213.29,337.24,59.975,1470528004,"201051344001025","219011344069620",27.08,24.80,0,330.93,344.76,10.4,8.1,0.057,516181.1,516181.1,2080,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528024,846154.00
08/06/2016 20:00,2,0.377,ACTIVE,213.74,339.34,60.034,1470528004,"201051344000458","219011344069620",27.77,26.30,0,333.33,346.86,10.7,8.4,0.057,513262.7,513262.7,2080,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528024,846155.00
08/06/2016 20:00,2,0.375,ACTIVE,214.19,341.15,60.002,1470528004,"201051344000853","219011344069620",27.45,25.80,0,334.24,348.06,10.5,8.2,0.053,512365.5,512365.5,2081,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528025,846156.00
08/06/2016 20:00,2,0.350,ACTIVE,213.51,338.74,60.007,1470528004,"201051344000685","219011344069620",26.64,24.80,0,331.83,345.96,9.5,7.2,0.057,516105.6,516105.6,2088,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528026,846157.00
08/06/2016 20:00,2,0.348,ACTIVE,213.51,338.44,60.002,1470528004,"201051344000917","219011344069620",27.49,25.80,0,330.03,344.45,9.7,7.5,0.049,513019.2,513019.2,2093,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528027,846158.00
08/06/2016 20:00,2,0.348,ACTIVE,213.51,338.74,59.981,1470528004,"201051344001145","219011344069620",27.71,24.50,0,332.13,344.76,9.8,7.5,0.049,518244.1,518244.1,2092,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528028,846159.00
08/06/2016 20:00,2,0.367,ACTIVE,213.51,338.74,60.007,1470528004,"201051344000651","219011344069620",26.94,24.30,0,332.73,345.36,10.1,7.8,0.057,511008.4,511008.4,2079,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528029,846160.00
08/06/2016 20:00,2,0.297,ACTIVE,212.38,339.34,59.996,1470528004,"274151322000088","219011344069620",25.98,27.80,0,333.93,343.25,7.8,5.6,0.044,742922.8,742922.8,2062,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528030,846161.00
08/06/2016 20:00,2,0.217,ACTIVE,213.51,380.52,59.996,1470528004,"274151322000068","219011344069620",35.64,30.80,0,336.64,399.16,7.8,5.7,0.040,636559.1,636559.1,2094,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528031,846162.00
08/06/2016 20:00,2,0.400,ACTIVE,213.06,336.34,60.012,1470528004,"201051344001135","219011344069620",27.73,24.50,0,331.23,344.15,11.2,8.9,0.062,507101.0,507101.0,2080,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528032,846163.00
08/06/2016 20:00,2,0.365,ACTIVE,213.51,339.34,60.049,1470528004,"201051344000594","219011344069620",28.09,26.50,0,331.83,347.16,10.4,8.1,0.057,517649.3,517649.3,2084,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528032,846164.00
08/06/2016 20:00,2,0.367,ACTIVE,213.51,337.24,59.981,1470528004,"201051344001203","219011344069620",27.41,25.30,0,331.23,345.66,10.2,8.0,0.053,514947.6,514947.6,2089,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528033,846165.00
08/06/2016 20:00,2,0.314,ACTIVE,212.83,340.25,59.996,1470528004,"274151322000054","219011344069620",26.22,28.00,0,334.54,343.55,8.4,6.2,0.049,758383.4,758383.4,2059,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528034,846166.00
08/06/2016 20:00,2,0.387,ACTIVE,213.74,339.04,60.018,1470528004,"201051344000867","219011344069620",27.02,25.50,0,333.33,346.86,10.6,8.3,0.053,504910.0,504910.0,2081,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528035,846167.00
08/06/2016 20:00,2,0.367,ACTIVE,213.29,339.04,59.986,1470528004,"201051344001093","219011344069620",27.47,25.30,0,331.83,344.15,10.3,8.0,0.053,512397.6,512397.6,2093,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528036,846168.00
08/06/2016 20:00,2,0.346,ACTIVE,213.51,339.34,60.002,1470528004,"201051344000900","219011344069620",27.57,25.30,0,332.73,346.86,9.6,7.4,0.057,521240.8,521240.8,2087,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528037,846169.00
08/06/2016 20:00,2,0.375,ACTIVE,213.96,339.95,59.975,1470528004,"201051344000648","219011344069620",27.81,24.50,0,333.93,346.56,10.6,8.3,0.057,511062.1,511062.1,2077,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528038,846170.00
08/06/2016 20:00,2,0.396,ACTIVE,213.74,340.25,59.996,1470528004,"201051344000569","219011344069620",26.70,26.30,0,334.24,345.66,10.8,8.5,0.057,521641.6,521641.6,2082,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528039,846171.00
08/06/2016 20:00,2,0.408,ACTIVE,213.74,339.04,59.996,1470528004,"201051344000983","219011344069620",26.96,26.00,0,333.63,346.56,11.2,8.9,0.057,513741.9,513741.9,2078,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528040,846172.00
08/06/2016 20:00,2,0.367,ACTIVE,213.74,339.65,60.002,1470528004,"201051344001158","219011344069620",27.19,26.00,0,333.33,346.86,10.2,7.9,0.057,506443.3,506443.3,2085,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528041,846173.00
08/06/2016 20:00,2,0.373,ACTIVE,213.96,341.45,60.002,1470528004,"201051344000576","219011344069620",26.88,24.50,0,333.93,347.46,10.2,7.9,0.053,513761.9,513761.9,2083,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528042,846174.00
08/06/2016 20:00,2,0.307,ACTIVE,213.06,339.65,60.002,1470528004,"274151322000087","219011344069620",26.18,31.30,0,334.54,343.55,8.2,6.0,0.035,731075.9,731075.9,2082,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528043,846175.00
08/06/2016 20:15,2,0.307,ACTIVE,213.06,339.04,59.970,1470528903,"201051344000645","219011344069620",26.88,25.00,0,325.52,345.96,8.4,6.2,0.040,513326.2,513326.2,2083,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528904,846176.00
08/06/2016 20:15,2,0.250,ACTIVE,212.16,338.14,59.954,1470528903,"274151322000085","219011344069620",26.14,27.00,0,324.92,342.95,6.6,4.5,0.022,758814.9,758814.9,2058,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528905,846177.00
08/06/2016 20:15,2,0.330,ACTIVE,213.06,340.55,59.965,1470528903,"201051344000633","219011344069620",26.76,25.30,0,324.62,348.06,8.9,6.7,0.044,504768.4,504768.4,2079,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528906,846178.00
08/06/2016 20:15,2,0.330,ACTIVE,212.61,337.84,59.981,1470528903,"201051344000469","219011344069620",27.19,24.00,0,322.81,345.96,9.2,6.9,0.049,506921.3,506921.3,2091,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528907,846179.00
08/06/2016 20:15,2,0.334,ACTIVE,211.93,336.64,59.970,1470528903,"201051344000646","219011344069620",27.33,25.00,0,321.01,343.85,9.3,7.1,0.044,508266.7,508266.7,2080,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528908,846180.00
08/06/2016 20:15,2,0.287,ACTIVE,211.70,337.84,59.965,1470528903,"274151322000052","219011344069620",26.36,28.50,0,323.72,343.55,7.7,5.5,0.040,777876.0,777876.0,2061,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528909,846181.00
08/06/2016 20:15,2,0.359,ACTIVE,212.61,337.24,59.965,1470528903,"201051344000585","219011344069620",27.59,24.80,0,321.91,344.76,10.1,7.8,0.040,517144.0,517144.0,2075,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528910,846182.00
08/06/2016 20:15,2,0.295,ACTIVE,212.16,336.04,59.933,1470528903,"201051344001230","219011344069620",27.89,24.30,0,321.61,342.65,8.4,6.2,0.035,511617.7,511617.7,2090,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528911,846183.00
08/06/2016 20:15,2,0.314,ACTIVE,212.83,337.54,59.949,1470528903,"201051344000582","219011344069620",26.60,24.30,0,323.41,344.15,8.5,6.3,0.040,504450.8,504450.8,2079,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528912,846184.00
08/06/2016 20:15,2,0.346,ACTIVE,211.93,336.34,59.965,1470528903,"201051344000955","219011344069620",27.49,24.80,0,320.71,344.45,9.7,7.4,0.044,517954.6,517954.6,2086,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528913,846185.00
08/06/2016 20:15,2,0.156,ACTIVE,212.16,356.18,59.959,1470528903,"274151322000094","219011344069620",33.24,28.80,0,336.34,393.45,5.2,3.1,0.018,636392.3,636392.3,2098,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528913,846186.00
08/06/2016 20:15,2,0.361,ACTIVE,212.61,338.14,59.981,1470528903,"201051344000579","219011344069620",27.17,26.50,0,324.32,345.96,9.9,7.7,0.044,521164.5,521164.5,2089,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528914,846187.00
08/06/2016 20:15,2,0.332,ACTIVE,212.16,336.04,59.981,1470528903,"201051344000890","219011344069620",27.33,25.30,0,321.61,343.85,9.2,7.0,0.040,515199.2,515199.2,2077,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528916,846188.00
08/06/2016 20:15,2,0.338,ACTIVE,212.61,337.24,59.965,1470528903,"201051344000438","219011344069620",26.70,24.80,0,323.11,344.45,9.2,6.9,0.044,516809.6,516809.6,2088,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528917,846189.00
08/06/2016 20:15,2,0.350,ACTIVE,212.61,337.54,59.965,1470528903,"201051344000417","219011344069620",27.10,25.00,0,322.21,344.15,9.6,7.4,0.044,508363.4,508363.4,2081,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528917,846190.00
08/06/2016 20:15,2,0.256,ACTIVE,211.93,337.54,59.954,1470528903,"274151322000083","219011344069620",25.96,28.00,0,323.72,342.95,6.7,4.6,0.031,770876.5,770876.5,2065,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528919,846191.00
08/06/2016 20:15,2,0.277,ACTIVE,212.61,339.34,59.933,1470528903,"274151322000076","219011344069620",27.19,28.00,0,325.22,343.85,7.6,5.4,0.035,822114.8,822114.8,2071,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528920,846192.00
08/06/2016 20:15,2,0.320,ACTIVE,212.61,338.14,59.970,1470528903,"201051344000868","219011344069620",27.43,24.30,0,323.41,346.26,9.0,6.7,0.040,505802.8,505802.8,2084,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528921,846193.00
08/06/2016 20:15,2,0.252,ACTIVE,211.70,336.94,59.954,1470528903,"274151322000095","219011344069620",27.06,27.50,0,323.41,342.65,6.9,4.8,0.027,813809.1,813809.1,2074,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528921,846194.00
08/06/2016 20:15,2,0.305,ACTIVE,212.61,339.34,59.965,1470528903,"201051344000988","219011344069620",26.38,25.30,0,323.11,347.46,8.2,6.0,0.044,502151.9,502151.9,2088,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528922,846195.00
08/06/2016 20:15,2,0.312,ACTIVE,212.38,336.34,59.933,1470528903,"201051344001025","219011344069620",27.79,24.30,0,322.21,344.15,8.9,6.6,0.044,516182.9,516182.9,2081,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528923,846196.00
08/06/2016 20:15,2,0.320,ACTIVE,212.61,337.84,59.959,1470528903,"201051344000458","219011344069620",27.47,25.80,0,324.02,345.96,8.9,6.7,0.044,513264.6,513264.6,2081,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528924,846197.00
08/06/2016 20:15,2,0.318,ACTIVE,213.29,339.65,59.965,1470528903,"201051344000853","219011344069620",27.29,25.30,0,326.12,347.76,8.8,6.6,0.044,512367.3,512367.3,2082,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528925,846198.00
08/06/2016 20:15,2,0.301,ACTIVE,212.83,337.54,59.959,1470528903,"201051344000685","219011344069620",26.26,24.30,0,323.72,345.06,8.0,5.8,0.044,516107.3,516107.3,2089,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528926,846199.00
08/06/2016 20:15,2,0.297,ACTIVE,212.61,337.24,59.954,1470528903,"201051344000917","219011344069620",27.59,25.30,0,322.21,344.15,8.3,6.1,0.031,513020.9,513020.9,2094,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528927,846200.00
08/06/2016 20:15,2,0.301,ACTIVE,212.83,337.24,59.959,1470528903,"201051344001145","219011344069620",27.45,24.00,0,324.02,345.66,8.4,6.2,0.040,518245.8,518245.8,2093,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528928,846201.00
08/06/2016 20:15,2,0.318,ACTIVE,212.61,337.54,59.970,1470528903,"201051344000651","219011344069620",26.60,23.80,0,323.11,344.76,8.6,6.4,0.040,511010.2,511010.2,2080,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528929,846202.00
08/06/2016 20:15,2,0.246,ACTIVE,211.48,337.84,59.949,1470528903,"274151322000088","219011344069620",25.43,27.00,0,323.11,342.95,6.3,4.2,0.027,742924.0,742924.0,2063,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528930,846203.00
08/06/2016 20:15,2,0.176,ACTIVE,212.61,373.91,59.954,1470528903,"274151322000068","219011344069620",34.97,29.80,0,336.94,395.25,6.3,4.2,0.027,636560.4,636560.4,2095,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528930,846204.00
08/06/2016 20:15,2,0.346,ACTIVE,212.16,336.04,59.975,1470528903,"201051344001135","219011344069620",27.57,24.00,0,321.01,343.85,9.7,7.4,0.044,507103.1,507103.1,2081,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528932,846205.00
08/06/2016 20:15,2,0.320,ACTIVE,212.38,337.54,59.981,1470528903,"201051344000594","219011344069620",27.45,26.30,0,323.11,345.66,9.0,6.7,0.044,517651.1,517651.1,2085,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528932,846206.00
08/06/2016 20:15,2,0.320,ACTIVE,212.61,335.74,59.954,1470528903,"201051344001203","219011344069620",27.17,24.80,0,322.81,345.36,8.8,6.6,0.044,514949.4,514949.4,2090,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528933,846207.00
08/06/2016 20:15,2,0.260,ACTIVE,212.16,338.74,59.959,1470528903,"274151322000054","219011344069620",25.92,27.30,0,323.41,343.25,6.9,4.7,0.035,758384.8,758384.8,2060,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528934,846208.00
08/06/2016 20:15,2,0.330,ACTIVE,212.83,337.54,59.959,1470528903,"201051344000867","219011344069620",26.78,25.30,0,324.02,345.96,9.0,6.7,0.040,504911.8,504911.8,2082,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528935,846209.00
08/06/2016 20:15,2,0.322,ACTIVE,212.38,336.94,59.970,1470528903,"201051344001093","219011344069620",27.39,24.80,0,322.21,344.15,9.0,6.7,0.035,512399.5,512399.5,2094,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528936,846210.00
08/06/2016 20:15,2,0.287,ACTIVE,212.38,338.44,59.954,1470528903,"201051344000900","219011344069620",27.12,25.30,0,324.32,345.96,8.0,5.7,0.040,521242.4,521242.4,2088,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528937,846211.00
08/06/2016 20:15,2,0.328,ACTIVE,213.06,338.14,59.975,1470528903,"201051344000648","219011344069620",26.74,24.50,0,324.92,346.26,8.9,6.7,0.044,511063.9,511063.9,2078,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528938,846212.00
08/06/2016 20:15,2,0.322,ACTIVE,212.83,338.14,59.959,1470528903,"201051344000569","219011344069620",27.41,26.00,0,323.41,345.66,9.0,6.8,0.049,521643.5,521643.5,2083,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528939,846213.00
08/06/2016 20:15,2,0.346,ACTIVE,212.61,337.84,59.965,1470528903,"201051344000983","219011344069620",27.19,25.30,0,323.11,346.26,9.6,7.3,0.044,513744.0,513744.0,2079,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528940,846214.00
08/06/2016 20:15,2,0.316,ACTIVE,212.61,338.14,59.986,1470528903,"201051344001158","219011344069620",27.06,25.30,0,323.72,345.96,8.7,6.5,0.049,506445.1,506445.1,2086,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528941,846215.00
08/06/2016 20:15,2,0.307,ACTIVE,213.06,339.34,59.944,1470528903,"201051344000576","219011344069620",27.31,24.30,0,324.32,346.86,8.5,6.3,0.040,513763.7,513763.7,2084,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528942,846216.00
08/06/2016 20:15,2,0.254,ACTIVE,212.16,336.94,59.959,1470528903,"274151322000087","219011344069620",25.82,29.80,0,324.02,343.25,6.7,4.5,0.022,731077.3,731077.3,2083,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470528943,846217.00
08/06/2016 20:30,2,0.264,ACTIVE,214.19,339.95,59.986,1470529804,"201051344000645","219011344069620",26.90,24.50,0,333.33,344.76,7.2,5.0,0.027,513327.6,513327.6,2084,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529805,846218.00
08/06/2016 20:30,2,0.205,ACTIVE,212.83,339.04,60.002,1470529804,"274151322000085","219011344069620",25.47,26.30,0,334.84,343.55,5.3,3.2,0.022,758815.8,758815.8,2059,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529806,846219.00
08/06/2016 20:30,2,0.283,ACTIVE,214.41,341.15,59.986,1470529804,"201051344000633","219011344069620",26.98,24.80,0,331.83,346.86,7.8,5.6,0.035,504769.9,504769.9,2080,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529807,846220.00
08/06/2016 20:30,2,0.289,ACTIVE,213.96,339.34,59.986,1470529804,"201051344000469","219011344069620",27.06,23.80,0,330.93,344.76,7.9,5.7,0.035,506922.8,506922.8,2092,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529808,846221.00
08/06/2016 20:30,2,0.291,ACTIVE,213.29,338.14,60.002,1470529804,"201051344000646","219011344069620",27.37,24.30,0,329.73,342.65,8.1,5.9,0.031,508268.3,508268.3,2081,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529809,846222.00
08/06/2016 20:30,2,0.236,ACTIVE,212.61,337.54,59.986,1470529804,"274151322000052","219011344069620",25.94,27.50,0,334.24,343.25,6.2,4.1,0.027,777877.1,777877.1,2062,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529809,846223.00
08/06/2016 20:30,2,0.314,ACTIVE,213.96,339.04,60.002,1470529804,"201051344000585","219011344069620",27.39,24.00,0,330.93,342.95,8.8,6.5,0.035,517145.7,517145.7,2076,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529810,846224.00
08/06/2016 20:30,2,0.270,ACTIVE,213.74,337.84,60.002,1470529804,"201051344001230","219011344069620",26.92,23.80,0,328.82,341.45,7.4,5.2,0.027,511619.1,511619.1,2091,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529811,846225.00
08/06/2016 20:30,2,0.271,ACTIVE,214.41,338.74,59.986,1470529804,"201051344000582","219011344069620",26.90,23.80,0,330.63,342.65,7.4,5.2,0.031,504452.2,504452.2,2080,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529812,846226.00
