ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 20:30,2,0.297,ACTIVE,213.51,337.54,59.996,1470529804,"201051344000955","219011344069620",27.69,24.30,0,329.43,342.05,8.3,6.1,0.031,517956.3,517956.3,2087,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529813,846227.00
08/06/2016 20:30,2,0.123,ACTIVE,212.83,338.14,59.996,1470529804,"274151322000094","219011344069620",30.63,27.50,0,335.44,360.38,3.9,1.8,0.018,636392.9,636392.9,2099,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529814,846228.00
08/06/2016 20:30,2,0.311,ACTIVE,213.96,338.74,59.986,1470529804,"201051344000579","219011344069620",27.65,25.50,0,331.83,343.85,8.7,6.5,0.031,521166.3,521166.3,2090,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529815,846229.00
08/06/2016 20:30,2,0.289,ACTIVE,213.74,337.54,60.002,1470529804,"201051344000890","219011344069620",27.47,24.50,0,330.93,342.65,8.1,5.9,0.031,515200.8,515200.8,2078,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529816,846230.00
08/06/2016 20:30,2,0.289,ACTIVE,213.96,338.74,59.996,1470529804,"201051344000438","219011344069620",26.98,24.30,0,330.93,342.65,7.9,5.7,0.035,516811.1,516811.1,2089,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529817,846231.00
08/06/2016 20:30,2,0.309,ACTIVE,213.96,338.14,60.007,1470529804,"201051344000417","219011344069620",27.29,24.50,0,330.63,342.95,8.6,6.3,0.027,508365.1,508365.1,2082,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529818,846232.00
08/06/2016 20:30,2,0.201,ACTIVE,212.61,338.44,60.002,1470529804,"274151322000083","219011344069620",26.42,27.30,0,333.93,342.95,5.4,3.3,0.027,770877.4,770877.4,2066,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529818,846233.00
08/06/2016 20:30,2,0.223,ACTIVE,213.06,338.44,59.986,1470529804,"274151322000076","219011344069620",26.68,27.00,0,335.74,343.55,6.1,3.9,0.031,822115.9,822115.9,2072,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529819,846234.00
08/06/2016 20:30,2,0.285,ACTIVE,213.74,338.74,59.986,1470529804,"201051344000868","219011344069620",26.92,24.00,0,332.43,343.85,7.8,5.6,0.031,505804.4,505804.4,2085,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529820,846235.00
08/06/2016 20:30,2,0.207,ACTIVE,212.61,337.24,59.959,1470529804,"274151322000095","219011344069620",26.26,26.80,0,333.63,342.35,5.5,3.4,0.018,813810.1,813810.1,2075,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529821,846236.00
08/06/2016 20:30,2,0.262,ACTIVE,213.74,340.25,59.996,1470529804,"201051344000988","219011344069620",26.06,25.00,0,331.23,345.96,7.0,4.8,0.031,502153.2,502153.2,2089,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529822,846237.00
08/06/2016 20:30,2,0.277,ACTIVE,213.74,337.54,59.986,1470529804,"201051344001025","219011344069620",27.45,23.80,0,330.63,342.65,7.7,5.5,0.031,516184.4,516184.4,2082,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529823,846238.00
08/06/2016 20:30,2,0.277,ACTIVE,213.74,338.14,59.991,1470529804,"201051344000458","219011344069620",27.39,25.30,0,332.73,344.76,7.7,5.5,0.031,513266.1,513266.1,2082,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529824,846239.00
08/06/2016 20:30,2,0.273,ACTIVE,214.41,340.25,59.981,1470529804,"201051344000853","219011344069620",27.39,25.00,0,334.24,345.36,7.6,5.4,0.031,512368.8,512368.8,2083,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529825,846240.00
08/06/2016 20:30,2,0.246,ACTIVE,214.19,339.65,60.002,1470529804,"201051344000685","219011344069620",27.51,23.80,0,330.93,343.25,6.9,4.7,0.031,516108.6,516108.6,2090,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529826,846241.00
08/06/2016 20:30,2,0.264,ACTIVE,214.19,339.34,59.991,1470529804,"201051344000917","219011344069620",27.25,24.50,0,329.13,342.35,7.3,5.1,0.027,513022.3,513022.3,2095,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529827,846242.00
08/06/2016 20:30,2,0.266,ACTIVE,214.19,339.34,59.991,1470529804,"201051344001145","219011344069620",26.74,23.50,0,331.23,343.85,7.2,5.1,0.031,518247.2,518247.2,2094,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529827,846243.00
08/06/2016 20:30,2,0.279,ACTIVE,214.19,338.74,59.981,1470529804,"201051344000651","219011344069620",26.58,23.30,0,331.23,342.95,7.5,5.4,0.031,511011.6,511011.6,2081,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529828,846244.00
08/06/2016 20:30,2,0.199,ACTIVE,212.16,338.14,59.986,1470529804,"274151322000088","219011344069620",24.73,26.50,0,333.93,343.25,5.0,2.9,0.022,742924.9,742924.9,2064,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529829,846245.00
08/06/2016 20:30,2,0.146,ACTIVE,213.29,339.65,60.007,1470529804,"274151322000068","219011344069620",31.25,28.50,0,336.34,377.22,4.7,2.6,0.022,636561.2,636561.2,2096,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529830,846246.00
08/06/2016 20:30,2,0.307,ACTIVE,213.51,337.54,60.018,1470529804,"201051344001135","219011344069620",27.14,23.50,0,330.33,342.05,8.5,6.3,0.035,507104.8,507104.8,2082,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529831,846247.00
08/06/2016 20:30,2,0.273,ACTIVE,213.51,339.04,59.986,1470529804,"201051344000594","219011344069620",27.67,25.80,0,330.63,344.15,7.7,5.5,0.031,517652.6,517652.6,2086,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529832,846248.00
08/06/2016 20:30,2,0.277,ACTIVE,213.96,338.74,59.986,1470529804,"201051344001203","219011344069620",27.25,24.30,0,331.53,343.25,7.7,5.5,0.031,514950.9,514950.9,2091,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529833,846249.00
08/06/2016 20:30,2,0.209,ACTIVE,212.61,338.74,59.986,1470529804,"274151322000054","219011344069620",25.92,26.50,0,334.24,343.85,5.5,3.4,0.018,758385.8,758385.8,2061,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529834,846250.00
08/06/2016 20:30,2,0.289,ACTIVE,214.19,338.44,59.986,1470529804,"201051344000867","219011344069620",26.68,25.00,0,331.83,343.85,7.8,5.6,0.031,504913.4,504913.4,2083,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529835,846251.00
08/06/2016 20:30,2,0.283,ACTIVE,213.96,338.74,59.986,1470529804,"201051344001093","219011344069620",27.39,24.00,0,330.93,342.05,7.9,5.7,0.022,512401.0,512401.0,2095,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529836,846252.00
08/06/2016 20:30,2,0.244,ACTIVE,213.74,339.65,59.944,1470529804,"201051344000900","219011344069620",27.14,24.80,0,331.83,343.55,6.7,4.6,0.031,521243.7,521243.7,2089,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529837,846253.00
08/06/2016 20:30,2,0.285,ACTIVE,214.19,338.74,59.991,1470529804,"201051344000648","219011344069620",26.88,24.00,0,332.73,344.45,7.8,5.6,0.031,511065.4,511065.4,2079,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529838,846254.00
08/06/2016 20:30,2,0.285,ACTIVE,213.96,339.04,59.996,1470529804,"201051344000569","219011344069620",26.86,25.80,0,331.83,343.55,7.8,5.6,0.031,521645.0,521645.0,2084,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529839,846255.00
08/06/2016 20:30,2,0.299,ACTIVE,213.96,339.04,59.981,1470529804,"201051344000983","219011344069620",27.59,24.80,0,331.53,343.55,8.4,6.2,0.031,513745.6,513745.6,2080,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529840,846256.00
08/06/2016 20:30,2,0.275,ACTIVE,213.96,338.74,59.981,1470529804,"201051344001158","219011344069620",26.72,24.50,0,330.93,344.15,7.5,5.3,0.035,506446.5,506446.5,2087,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529841,846257.00
08/06/2016 20:30,2,0.275,ACTIVE,214.41,339.65,59.986,1470529804,"201051344000576","219011344069620",26.74,24.00,0,332.73,344.15,7.5,5.3,0.027,513765.1,513765.1,2085,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529842,846258.00
08/06/2016 20:30,2,0.209,ACTIVE,212.61,339.34,59.975,1470529804,"274151322000087","219011344069620",25.47,28.50,0,334.54,343.25,5.4,3.3,0.027,731078.2,731078.2,2084,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470529843,846259.00
08/06/2016 20:45,2,0.207,ACTIVE,213.29,337.84,59.959,1470530703,"201051344000645","219011344069620",26.46,24.50,0,334.84,345.06,5.6,3.5,0.018,513328.6,513328.6,2085,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530704,846260.00
08/06/2016 20:45,2,0.146,ACTIVE,212.16,336.94,59.975,1470530703,"274151322000085","219011344069620",25.07,26.00,0,334.24,341.45,3.8,1.7,0.018,758816.4,758816.4,2060,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530705,846261.00
08/06/2016 20:45,2,0.232,ACTIVE,213.51,339.65,60.002,1470530703,"201051344000633","219011344069620",26.34,25.00,0,332.73,346.86,6.2,4.1,0.018,504771.1,504771.1,2081,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530706,846262.00
08/06/2016 20:45,2,0.225,ACTIVE,213.06,336.64,59.975,1470530703,"201051344000469","219011344069620",28.35,24.00,0,332.43,344.45,6.5,4.3,0.013,506924.1,506924.1,2093,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530707,846263.00
08/06/2016 20:45,2,0.229,ACTIVE,212.38,336.04,59.981,1470530703,"201051344000646","219011344069620",27.47,23.80,0,331.83,342.95,6.4,4.3,0.009,508269.6,508269.6,2082,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530708,846264.00
08/06/2016 20:45,2,0.182,ACTIVE,211.48,337.24,59.970,1470530703,"274151322000052","219011344069620",25.29,27.00,0,333.03,342.05,4.6,2.5,0.013,777877.9,777877.9,2063,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530709,846265.00
08/06/2016 20:45,2,0.254,ACTIVE,212.83,336.94,59.975,1470530703,"201051344000585","219011344069620",27.59,23.80,0,333.03,343.85,7.1,4.9,0.013,517147.2,517147.2,2077,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530710,846266.00
08/06/2016 20:45,2,0.223,ACTIVE,212.61,335.74,59.981,1470530703,"201051344001230","219011344069620",25.58,23.50,0,331.23,342.05,5.8,3.7,0.009,511620.2,511620.2,2092,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530711,846267.00
08/06/2016 20:45,2,0.211,ACTIVE,213.06,336.94,59.970,1470530703,"201051344000582","219011344069620",27.23,23.50,0,333.03,343.25,5.9,3.7,0.013,504453.4,504453.4,2081,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530712,846268.00
08/06/2016 20:45,2,0.246,ACTIVE,212.38,336.04,59.970,1470530703,"201051344000955","219011344069620",26.80,23.80,0,331.53,342.95,6.7,4.5,0.018,517957.6,517957.6,2088,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530713,846269.00
08/06/2016 20:45,2,0.082,ACTIVE,211.93,336.94,59.965,1470530703,"274151322000094","219011344069620",29.66,26.80,0,334.24,341.45,2.5,0.5,0.009,636393.2,636393.2,2100,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530714,846270.00
08/06/2016 20:45,2,0.254,ACTIVE,212.83,337.24,59.970,1470530703,"201051344000579","219011344069620",27.67,25.50,0,333.93,343.55,7.1,5.0,0.013,521167.7,521167.7,2091,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530715,846271.00
08/06/2016 20:45,2,0.234,ACTIVE,212.61,336.04,59.981,1470530703,"201051344000890","219011344069620",27.08,24.30,0,332.13,343.55,6.5,4.3,0.013,515202.0,515202.0,2079,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530716,846272.00
08/06/2016 20:45,2,0.219,ACTIVE,212.83,336.94,59.975,1470530703,"201051344000438","219011344069620",28.17,23.80,0,333.03,344.45,6.3,4.1,0.013,516812.4,516812.4,2090,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530717,846273.00
08/06/2016 20:45,2,0.254,ACTIVE,212.83,336.94,59.933,1470530703,"201051344000417","219011344069620",26.94,24.30,0,332.73,343.25,7.0,4.8,0.018,508366.5,508366.5,2083,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530717,846274.00
08/06/2016 20:45,2,0.152,ACTIVE,211.93,338.14,59.959,1470530703,"274151322000083","219011344069620",25.05,26.80,0,333.63,342.05,3.9,1.8,0.013,770878.1,770878.1,2067,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530718,846275.00
08/06/2016 20:45,2,0.164,ACTIVE,212.38,337.24,59.981,1470530703,"274151322000076","219011344069620",26.26,26.50,0,334.84,342.05,4.3,2.2,0.018,822116.7,822116.7,2073,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530719,846276.00
08/06/2016 20:45,2,0.225,ACTIVE,212.83,337.54,59.949,1470530703,"201051344000868","219011344069620",27.25,24.30,0,332.43,343.55,6.2,4.1,0.013,505805.6,505805.6,2086,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530720,846277.00
08/06/2016 20:45,2,0.148,ACTIVE,211.70,337.24,59.986,1470530703,"274151322000095","219011344069620",25.78,26.30,0,333.63,341.15,3.9,1.8,0.013,813810.7,813810.7,2076,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530721,846278.00
08/06/2016 20:45,2,0.199,ACTIVE,212.83,339.04,59.975,1470530703,"201051344000988","219011344069620",26.54,25.00,0,332.13,345.36,5.4,3.3,0.013,502154.2,502154.2,2090,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530722,846279.00
08/06/2016 20:45,2,0.225,ACTIVE,212.61,335.74,59.949,1470530703,"201051344001025","219011344069620",26.98,23.50,0,332.43,343.25,6.1,4.0,0.018,516185.6,516185.6,2083,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530723,846280.00
08/06/2016 20:45,2,0.229,ACTIVE,212.83,336.94,59.959,1470530703,"201051344000458","219011344069620",26.56,25.00,0,332.73,343.85,6.2,4.0,0.013,513267.3,513267.3,2083,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530724,846281.00
08/06/2016 20:45,2,0.225,ACTIVE,213.51,338.74,59.981,1470530703,"201051344000853","219011344069620",26.70,25.00,0,334.24,345.66,6.1,4.0,0.013,512370.0,512370.0,2084,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530725,846282.00
08/06/2016 20:45,2,0.199,ACTIVE,213.06,337.84,59.981,1470530703,"201051344000685","219011344069620",26.40,23.50,0,333.63,345.36,5.3,3.2,0.013,516109.6,516109.6,2091,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530726,846283.00
08/06/2016 20:45,2,0.215,ACTIVE,212.83,337.24,59.981,1470530703,"201051344000917","219011344069620",26.12,24.30,0,332.13,344.15,5.7,3.6,0.013,513023.4,513023.4,2096,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530727,846284.00
08/06/2016 20:45,2,0.207,ACTIVE,213.06,337.54,59.981,1470530703,"201051344001145","219011344069620",26.58,23.00,0,333.93,344.15,5.6,3.4,0.013,518248.2,518248.2,2095,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530727,846285.00
08/06/2016 20:45,2,0.219,ACTIVE,213.06,336.64,59.986,1470530703,"201051344000651","219011344069620",26.72,23.00,0,333.93,344.15,6.0,3.8,0.018,511012.8,511012.8,2082,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530728,846286.00
08/06/2016 20:45,2,0.139,ACTIVE,211.70,336.04,59.954,1470530703,"274151322000088","219011344069620",23.84,25.80,0,333.03,341.15,3.4,1.3,0.013,742925.4,742925.4,2065,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530729,846287.00
08/06/2016 20:45,2,0.105,ACTIVE,212.61,337.84,59.981,1470530703,"274151322000068","219011344069620",29.88,27.80,0,334.54,342.05,3.2,1.1,0.009,636561.6,636561.6,2097,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530730,846288.00
08/06/2016 20:45,2,0.242,ACTIVE,212.61,335.74,59.991,1470530703,"201051344001135","219011344069620",27.10,23.30,0,332.43,342.65,6.7,4.5,0.018,507106.1,507106.1,2083,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530731,846289.00
08/06/2016 20:45,2,0.221,ACTIVE,212.83,337.84,59.991,1470530703,"201051344000594","219011344069620",27.35,25.50,0,332.13,343.55,6.2,4.0,0.022,517653.8,517653.8,2087,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530732,846290.00
08/06/2016 20:45,2,0.225,ACTIVE,212.83,336.04,59.991,1470530703,"201051344001203","219011344069620",27.04,23.80,0,333.03,344.76,6.2,4.0,0.013,514952.1,514952.1,2092,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530733,846291.00
08/06/2016 20:45,2,0.150,ACTIVE,211.70,337.24,59.991,1470530703,"274151322000054","219011344069620",24.89,26.30,0,333.03,341.75,3.8,1.8,0.013,758386.4,758386.4,2062,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530734,846292.00
08/06/2016 20:45,2,0.225,ACTIVE,213.29,337.54,59.986,1470530703,"201051344000867","219011344069620",26.96,25.30,0,333.63,344.45,6.2,4.0,0.018,504914.6,504914.6,2084,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530735,846293.00
08/06/2016 20:45,2,0.234,ACTIVE,212.83,336.94,59.986,1470530703,"201051344001093","219011344069620",26.40,23.80,0,331.83,343.85,6.3,4.2,0.009,512402.2,512402.2,2096,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530736,846294.00
08/06/2016 20:45,2,0.191,ACTIVE,213.06,338.44,60.034,1470530703,"201051344000900","219011344069620",25.94,24.50,0,333.33,343.55,5.1,3.0,0.013,521244.6,521244.6,2090,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530737,846295.00
08/06/2016 20:45,2,0.229,ACTIVE,213.29,337.84,59.996,1470530703,"201051344000648","219011344069620",26.60,24.00,0,333.03,344.15,6.2,4.0,0.013,511066.6,511066.6,2080,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530738,846296.00
08/06/2016 20:45,2,0.229,ACTIVE,213.06,337.84,60.012,1470530703,"201051344000569","219011344069620",26.98,25.50,0,333.63,343.25,6.3,4.1,0.013,521646.2,521646.2,2085,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530739,846297.00
08/06/2016 20:45,2,0.246,ACTIVE,213.06,337.24,59.996,1470530703,"201051344000983","219011344069620",27.41,24.80,0,332.43,344.15,6.9,4.7,0.013,513747.0,513747.0,2081,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530739,846298.00
08/06/2016 20:45,2,0.213,ACTIVE,213.06,338.14,59.996,1470530703,"201051344001158","219011344069620",26.90,24.80,0,332.73,344.45,5.8,3.7,0.018,506447.7,506447.7,2088,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530740,846299.00
08/06/2016 20:45,2,0.211,ACTIVE,213.51,339.34,59.991,1470530703,"201051344000576","219011344069620",27.35,24.00,0,333.63,344.76,5.9,3.8,0.009,513766.3,513766.3,2086,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530741,846300.00
08/06/2016 20:45,2,0.156,ACTIVE,212.16,337.54,59.996,1470530703,"274151322000087","219011344069620",24.19,27.80,0,333.63,341.45,3.8,1.7,0.013,731078.8,731078.8,2085,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470530742,846301.00
08/06/2016 21:00,2,0.160,ACTIVE,213.74,338.44,59.981,1470531603,"201051344000645","219011344069620",25.62,24.00,0,332.73,343.25,4.2,2.1,0.004,513329.3,513329.3,2086,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531604,846302.00
08/06/2016 21:00,2,0.094,ACTIVE,211.93,337.54,59.944,1470531603,"274151322000085","219011344069620",24.35,25.50,0,333.63,339.95,2.4,0.4,0.004,758816.7,758816.7,2061,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531605,846303.00
08/06/2016 21:00,2,0.184,ACTIVE,213.74,339.65,59.949,1470531603,"201051344000633","219011344069620",25.37,24.30,0,328.22,348.96,4.8,2.7,0.000,504772.0,504772.0,2082,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531606,846304.00
08/06/2016 21:00,2,0.199,ACTIVE,213.29,337.54,59.970,1470531603,"201051344000469","219011344069620",24.87,23.00,0,315.30,355.28,5.0,2.9,0.004,506924.9,506924.9,2094,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531607,846305.00
08/06/2016 21:00,2,0.191,ACTIVE,212.83,336.94,59.944,1470531603,"201051344000646","219011344069620",25.31,23.30,0,328.82,343.55,4.9,2.8,0.000,508270.5,508270.5,2083,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531608,846306.00
08/06/2016 21:00,2,0.123,ACTIVE,211.70,336.64,59.965,1470531603,"274151322000052","219011344069620",25.11,26.50,0,333.33,339.95,3.1,1.1,0.004,777878.4,777878.4,2064,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531609,846307.00
08/06/2016 21:00,2,0.213,ACTIVE,213.29,337.84,59.965,1470531603,"201051344000585","219011344069620",25.05,23.30,0,330.63,341.75,5.4,3.3,0.000,517148.2,517148.2,2078,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531609,846308.00
08/06/2016 21:00,2,0.188,ACTIVE,212.83,328.22,59.965,1470531603,"201051344001230","219011344069620",21.95,23.30,0,308.39,357.68,4.2,2.1,0.000,511620.9,511620.9,2093,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531610,846309.00
08/06/2016 21:00,2,0.174,ACTIVE,213.51,337.24,59.991,1470531603,"201051344000582","219011344069620",25.13,23.00,0,330.03,343.55,4.4,2.4,0.000,504454.1,504454.1,2082,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531611,846310.00
08/06/2016 21:00,2,0.201,ACTIVE,212.83,336.64,59.949,1470531603,"201051344000955","219011344069620",25.11,23.50,0,329.43,340.55,5.1,3.0,0.000,517958.5,517958.5,2089,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531612,846311.00
08/06/2016 21:00,2,0.000,ALERT,211.93,298.47,59.970,1470531603,"274151322000094","219011344069620",39.94,26.00,0,296.96,380.52,0.0,0.0,0.000,636393.2,636393.2,2101,0,0,0,L,1151911521,0,121.33,122.68,0002,24,0,0,0,0,0,0,32,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531614,846312.00
08/06/2016 21:00,2,0.219,ACTIVE,213.29,337.54,59.970,1470531603,"201051344000579","219011344069620",25.35,24.80,0,332.13,342.35,5.6,3.5,0.004,521168.8,521168.8,2092,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531615,846313.00
08/06/2016 21:00,2,0.195,ACTIVE,213.06,336.64,59.975,1470531603,"201051344000890","219011344069620",23.97,24.00,0,323.41,347.76,4.8,2.7,0.004,515202.9,515202.9,2080,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531616,846314.00
08/06/2016 21:00,2,0.189,ACTIVE,213.29,337.24,60.002,1470531603,"201051344000438","219011344069620",24.75,23.30,0,322.51,349.86,4.8,2.7,0.000,516813.2,516813.2,2091,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531617,846315.00
08/06/2016 21:00,2,0.217,ACTIVE,213.29,337.24,59.970,1470531603,"201051344000417","219011344069620",24.87,23.80,0,331.23,342.65,5.5,3.4,0.004,508367.5,508367.5,2084,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531618,846316.00
08/06/2016 21:00,2,0.096,ACTIVE,212.16,335.74,59.975,1470531603,"274151322000083","219011344069620",25.03,26.30,0,333.63,339.95,2.5,0.4,0.000,770878.3,770878.3,2068,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531619,846317.00
08/06/2016 21:00,2,0.105,ACTIVE,212.61,337.24,59.991,1470531603,"274151322000076","219011344069620",25.50,26.00,0,335.14,340.25,2.7,0.7,0.004,822117.0,822117.0,2074,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531620,846318.00
08/06/2016 21:00,2,0.178,ACTIVE,213.29,337.84,59.970,1470531603,"201051344000868","219011344069620",25.68,23.50,0,328.52,347.76,4.7,2.6,0.004,505806.4,505806.4,2087,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531621,846319.00
08/06/2016 21:00,2,0.094,ACTIVE,212.16,337.54,59.965,1470531603,"274151322000095","219011344069620",24.69,25.80,0,333.93,339.95,2.4,0.4,0.004,813811.0,813811.0,2077,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531622,846320.00
08/06/2016 21:00,2,0.152,ACTIVE,213.29,339.34,59.981,1470531603,"201051344000988","219011344069620",24.91,24.30,0,330.33,344.45,3.9,1.8,0.000,502154.9,502154.9,2091,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531623,846321.00
08/06/2016 21:00,2,0.178,ACTIVE,213.06,336.04,59.986,1470531603,"201051344001025","219011344069620",25.01,23.00,0,331.53,340.85,4.5,2.4,0.004,516186.4,516186.4,2084,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531624,846322.00
08/06/2016 21:00,2,0.180,ACTIVE,213.29,337.24,59.938,1470531603,"201051344000458","219011344069620",25.33,24.30,0,332.13,342.35,4.6,2.5,0.000,513268.1,513268.1,2084,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531625,846323.00
08/06/2016 21:00,2,0.170,ACTIVE,213.96,339.04,59.981,1470531603,"201051344000853","219011344069620",25.62,24.00,0,333.33,344.45,4.4,2.4,0.004,512370.7,512370.7,2085,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531626,846324.00
08/06/2016 21:00,2,0.154,ACTIVE,213.29,338.14,59.981,1470531603,"201051344000685","219011344069620",24.51,23.30,0,324.92,349.86,3.9,1.8,0.000,516110.2,516110.2,2092,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531627,846325.00
08/06/2016 21:00,2,0.174,ACTIVE,213.06,328.82,59.970,1470531603,"201051344000917","219011344069620",23.50,23.80,0,311.09,357.08,4.2,2.1,0.000,513024.1,513024.1,2097,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531628,846326.00
08/06/2016 21:00,2,0.168,ACTIVE,213.29,335.44,59.981,1470531603,"201051344001145","219011344069620",23.95,22.80,0,318.91,353.47,4.1,2.0,0.000,518248.9,518248.9,2096,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531629,846327.00
08/06/2016 21:00,2,0.180,ACTIVE,213.29,336.94,59.981,1470531603,"201051344000651","219011344069620",24.57,22.80,0,330.93,342.05,4.5,2.4,0.004,511013.5,511013.5,2083,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531629,846328.00
08/06/2016 21:00,2,0.082,ACTIVE_NO_POWER,211.70,336.04,59.965,1470531603,"274151322000088","219011344069620",22.60,25.50,0,333.03,339.34,1.9,0.0,0.000,742925.5,742925.5,2066,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531630,846329.00
08/06/2016 21:00,2,0.008,ALERT,212.38,339.04,59.996,1470531603,"274151322000068","219011344069620",40.08,26.80,0,296.06,385.03,0.0,0.0,0.000,636561.8,636561.8,2098,0,0,0,L,1151911521,0,122.01,122.46,0002,26,0,0,0,0,0,0,18,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531632,846330.00
08/06/2016 21:00,2,0.195,ACTIVE,212.83,335.44,59.970,1470531603,"201051344001135","219011344069620",25.11,23.00,0,330.63,340.25,5.0,2.9,0.004,507107.1,507107.1,2084,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531633,846331.00
08/06/2016 21:00,2,0.186,ACTIVE,213.06,338.14,59.970,1470531603,"201051344000594","219011344069620",24.17,25.00,0,330.93,342.35,4.5,2.5,0.004,517654.7,517654.7,2088,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531634,846332.00
08/06/2016 21:00,2,0.189,ACTIVE,213.29,336.64,59.975,1470531603,"201051344001203","219011344069620",23.62,23.50,0,326.12,347.76,4.6,2.5,0.000,514952.9,514952.9,2093,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531635,846333.00
08/06/2016 21:00,2,0.096,ACTIVE,211.70,336.94,59.965,1470531603,"274151322000054","219011344069620",23.80,25.80,0,333.33,339.65,2.3,0.3,0.004,758386.6,758386.6,2063,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531636,846334.00
08/06/2016 21:00,2,0.184,ACTIVE,213.51,337.54,60.023,1470531603,"201051344000867","219011344069620",25.01,24.80,0,323.72,350.17,4.7,2.6,0.000,504915.4,504915.4,2085,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531637,846335.00
08/06/2016 21:00,2,0.193,ACTIVE,213.06,327.62,59.970,1470531603,"201051344001093","219011344069620",24.05,23.50,0,311.39,358.58,4.7,2.6,0.000,512403.1,512403.1,2097,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531638,846336.00
08/06/2016 21:00,2,0.141,ACTIVE,213.29,338.14,59.965,1470531603,"201051344000900","219011344069620",25.01,23.50,0,330.93,343.55,3.6,1.5,0.004,521245.2,521245.2,2091,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531638,846337.00
08/06/2016 21:00,2,0.184,ACTIVE,213.51,337.54,59.975,1470531603,"201051344000648","219011344069620",24.99,23.50,0,332.73,342.65,4.7,2.6,0.000,511067.5,511067.5,2081,0,0,0,L,1122011218,0,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531639,846338.00
08/06/2016 21:00,2,0.182,ACTIVE,213.29,337.84,59.996,1470531603,"201051344000569","219011344069620",25.47,24.50,0,331.83,342.65,4.7,2.6,0.004,521647.0,521647.0,2086,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531640,846339.00
08/06/2016 21:00,2,0.201,ACTIVE,213.29,337.54,59.970,1470531603,"201051344000983","219011344069620",25.19,24.00,0,331.23,342.35,5.2,3.0,0.004,513747.9,513747.9,2082,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531641,846340.00
08/06/2016 21:00,2,0.172,ACTIVE,213.29,337.24,59.965,1470531603,"201051344001158","219011344069620",24.71,24.00,0,330.33,343.55,4.3,2.2,0.004,506448.4,506448.4,2089,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531642,846341.00
08/06/2016 21:00,2,0.172,ACTIVE,213.74,338.74,59.975,1470531603,"201051344000576","219011344069620",24.73,23.50,0,319.21,355.58,4.3,2.3,0.000,513767.0,513767.0,2087,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531643,846342.00
08/06/2016 21:00,2,0.102,ACTIVE,212.16,321.01,59.965,1470531603,"274151322000087","219011344069620",23.16,27.30,0,317.40,340.25,2.4,0.4,0.000,731079.1,731079.1,2086,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470531644,846343.00
08/06/2016 21:15,2,0.102,ALERT,213.96,300.27,59.981,1470532503,"201051344000645","219011344069620",19.48,23.00,0,298.47,340.85,2.0,0.0,0.000,513329.5,513329.5,2087,0,0,0,L,1122011218,0,122.23,123.14,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532505,846344.00
08/06/2016 21:15,2,0.051,ALERT,212.61,299.07,59.981,1470532503,"274151322000085","219011344069620",19.30,24.30,0,297.26,338.74,1.0,0.0,0.000,758816.7,758816.7,2062,0,0,0,L,1151911521,0,122.46,122.46,0002,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532507,846345.00
08/06/2016 21:15,2,0.121,ALERT,213.96,299.97,59.938,1470532503,"201051344000633","219011344069620",19.32,23.00,0,296.66,341.75,2.4,0.4,0.000,504772.3,504772.3,2083,0,0,0,L,1122011218,0,122.01,123.14,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532509,846346.00
08/06/2016 21:15,2,0.137,ALERT,213.74,300.27,59.996,1470532503,"201051344000469","219011344069620",19.82,22.00,0,297.57,340.85,2.8,0.8,0.000,506925.4,506925.4,2095,0,0,0,L,1122011218,0,121.33,123.14,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532511,846347.00
08/06/2016 21:15,2,0.123,ALERT,212.83,299.67,59.981,1470532503,"201051344000646","219011344069620",19.08,22.50,0,297.57,339.04,2.4,0.4,0.000,508270.9,508270.9,2084,0,0,0,L,1122011218,0,122.68,121.55,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532512,846348.00
08/06/2016 21:15,2,0.078,ALERT,212.16,298.47,59.996,1470532503,"274151322000052","219011344069620",19.46,25.00,0,297.57,350.77,1.5,0.0,0.000,777878.5,777878.5,2065,0,0,0,L,1151911521,0,121.33,122.68,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532514,846349.00
08/06/2016 21:15,2,0.148,ALERT,213.51,300.27,59.949,1470532503,"201051344000585","219011344069620",19.30,22.30,0,297.87,339.65,2.9,0.9,0.000,517148.7,517148.7,2079,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532516,846350.00
08/06/2016 21:15,2,0.123,ALERT,213.06,300.27,59.981,1470532503,"201051344001230","219011344069620",14.93,22.00,0,298.47,336.94,1.9,0.0,0.000,511621.2,511621.2,2094,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532518,846351.00
08/06/2016 21:15,2,0.115,ALERT,213.74,300.87,59.975,1470532503,"201051344000582","219011344069620",19.36,22.30,0,299.07,339.04,2.3,0.3,0.000,504454.5,504454.5,2083,0,0,0,L,1122011218,0,122.68,122.23,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532520,846352.00
08/06/2016 21:15,2,0.137,ALERT,212.83,299.97,59.975,1470532503,"201051344000955","219011344069620",18.71,22.50,0,298.47,338.14,2.6,0.6,0.000,517959.0,517959.0,2090,0,0,0,L,1122011218,0,122.01,121.78,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532522,846353.00
08/06/2016 21:15,2,0.000,ALERT,212.38,311.69,59.975,1470532503,"274151322000094","219011344069620",37.83,24.50,0,296.96,380.22,0.0,0.0,0.000,636393.2,636393.2,2103,0,0,0,L,1151911521,0,121.78,122.91,0100,21,0,0,0,0,0,0,250,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1470532523,846354.00
08/06/2016 21:15,2,0.150,ALERT,213.51,300.87,59.981,1470532503,"201051344000579","219011344069620",19.24,23.30,0,299.07,339.65,3.0,0.9,0.000,521169.4,521169.4,2093,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532525,846355.00
08/06/2016 21:15,2,0.137,ALERT,213.29,300.57,59.981,1470532503,"201051344000890","219011344069620",19.22,23.00,0,299.07,338.44,2.7,0.7,0.000,515203.3,515203.3,2081,0,0,0,L,1122011218,0,122.68,121.33,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532527,846356.00
08/06/2016 21:15,2,0.125,ALERT,213.51,299.97,59.975,1470532503,"201051344000438","219011344069620",18.87,22.30,0,298.77,339.34,2.4,0.4,0.000,516813.6,516813.6,2092,0,0,0,L,1122011218,0,122.68,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532529,846357.00
08/06/2016 21:15,2,0.152,ALERT,213.51,299.37,59.986,1470532503,"201051344000417","219011344069620",18.69,22.80,0,297.57,338.44,2.9,0.9,0.000,508368.0,508368.0,2085,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532531,846358.00
08/06/2016 21:15,2,0.055,ALERT,212.16,299.67,59.986,1470532503,"274151322000083","219011344069620",18.57,24.50,0,297.26,338.74,1.1,0.0,0.000,770878.3,770878.3,2069,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532532,846359.00
08/06/2016 21:15,2,0.055,ALERT,212.61,299.67,60.007,1470532503,"274151322000076","219011344069620",20.14,24.50,0,297.57,350.47,1.1,0.0,0.000,822117.1,822117.1,2075,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532534,846360.00
08/06/2016 21:15,2,0.127,ALERT,213.29,300.87,59.991,1470532503,"201051344000868","219011344069620",18.49,22.50,0,299.37,340.25,2.4,0.4,0.000,505806.8,505806.8,2088,0,0,0,L,1122011218,0,121.33,123.14,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532536,846361.00
08/06/2016 21:15,2,0.047,ALERT,212.16,299.97,59.986,1470532503,"274151322000095","219011344069620",19.44,24.30,0,297.87,338.44,0.9,0.0,0.000,813811.0,813811.0,2078,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532538,846362.00
08/06/2016 21:15,2,0.094,ALERT,213.51,300.57,59.991,1470532503,"201051344000988","219011344069620",19.38,23.00,0,296.36,341.45,1.9,0.0,0.000,502155.1,502155.1,2092,0,0,0,L,1122011218,0,121.33,122.91,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532540,846363.00
08/06/2016 21:15,2,0.113,ALERT,213.06,299.37,60.023,1470532503,"201051344001025","219011344069620",19.40,22.00,0,297.87,338.74,2.3,0.3,0.000,516186.8,516186.8,2085,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532542,846364.00
08/06/2016 21:15,2,0.113,ALERT,213.51,300.57,59.981,1470532503,"201051344000458","219011344069620",19.10,23.30,0,298.77,339.65,2.2,0.2,0.000,513268.5,513268.5,2085,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532544,846365.00
08/06/2016 21:15,2,0.109,ALERT,213.96,300.27,59.996,1470532503,"201051344000853","219011344069620",17.79,22.80,0,298.47,341.45,2.0,0.0,0.000,512371.0,512371.0,2086,0,0,0,L,1122011218,0,122.01,122.91,0002,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532545,846366.00
08/06/2016 21:15,2,0.088,ALERT,213.74,299.97,60.007,1470532503,"201051344000685","219011344069620",17.93,22.30,0,297.87,339.04,1.6,0.0,0.000,516110.4,516110.4,2093,0,0,0,L,1122011218,0,123.36,121.78,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532547,846367.00
08/06/2016 21:15,2,0.113,ALERT,213.29,299.37,59.975,1470532503,"201051344000917","219011344069620",15.72,22.80,0,296.96,336.64,1.8,0.0,0.000,513024.4,513024.4,2098,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532549,846368.00
08/06/2016 21:15,2,0.113,ALERT,213.51,300.27,59.986,1470532503,"201051344001145","219011344069620",16.72,21.80,0,297.87,337.54,1.9,0.0,0.000,518249.2,518249.2,2097,0,0,0,L,1122011218,0,122.46,121.78,0002,20,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532551,846369.00
08/06/2016 21:15,2,0.111,ALERT,213.51,299.07,59.986,1470532503,"201051344000651","219011344069620",18.63,21.80,0,297.26,339.34,2.1,0.1,0.000,511013.9,511013.9,2084,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532553,846370.00
