ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 21:15,2,0.039,ALERT,211.48,299.07,59.991,1470532503,"274151322000088","219011344069620",17.67,24.30,0,297.26,338.74,0.7,0.0,0.000,742925.5,742925.5,2067,0,0,0,L,1151911521,0,122.46,122.01,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532554,846371.00
08/06/2016 21:15,2,0.008,ALERT,212.38,298.17,59.981,1470532503,"274151322000068","219011344069620",38.09,25.30,0,296.36,380.52,0.0,0.0,0.000,636561.8,636561.8,2100,0,0,0,L,1151911521,0,122.23,122.68,0100,24,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1470532556,846372.00
08/06/2016 21:15,2,0.139,ALERT,213.06,299.67,59.981,1470532503,"201051344001135","219011344069620",19.00,22.00,0,298.47,338.74,2.7,0.7,0.000,507107.5,507107.5,2085,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532558,846373.00
08/06/2016 21:15,2,0.117,ALERT,213.29,301.17,59.986,1470532503,"201051344000594","219011344069620",18.94,23.50,0,298.17,339.65,2.3,0.3,0.000,517655.0,517655.0,2089,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532560,846374.00
08/06/2016 21:15,2,0.125,ALERT,213.51,299.97,60.012,1470532503,"201051344001203","219011344069620",17.39,22.30,0,298.17,339.65,2.2,0.2,0.000,514953.3,514953.3,2094,0,0,0,L,1122011218,0,122.91,121.78,0002,19,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532562,846375.00
08/06/2016 21:15,2,0.047,ALERT,212.16,299.07,60.007,1470532503,"274151322000054","219011344069620",18.37,24.50,0,297.87,349.26,0.9,0.0,0.000,758386.7,758386.7,2064,0,0,0,L,1151911521,0,122.01,122.46,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532564,846376.00
08/06/2016 21:15,2,0.123,ALERT,213.74,299.97,59.981,1470532503,"201051344000867","219011344069620",18.17,23.50,0,298.17,340.85,2.2,0.2,0.000,504915.8,504915.8,2086,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532565,846377.00
08/06/2016 21:15,2,0.145,ALERT,213.51,300.27,59.975,1470532503,"201051344001093","219011344069620",15.27,22.50,0,298.17,336.34,2.3,0.3,0.000,512403.5,512403.5,2098,0,0,0,L,1122011218,0,122.46,122.01,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532567,846378.00
08/06/2016 21:15,2,0.084,ALERT,213.51,300.57,59.986,1470532503,"201051344000900","219011344069620",17.49,22.50,0,298.17,340.85,1.5,0.0,0.000,521245.3,521245.3,2092,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532569,846379.00
08/06/2016 21:15,2,0.121,ALERT,213.74,299.67,59.938,1470532503,"201051344000648","219011344069620",18.57,22.50,0,298.17,340.55,2.3,0.3,0.000,511067.8,511067.8,2082,0,0,0,L,1122011218,0,121.33,123.14,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532571,846380.00
08/06/2016 21:15,2,0.121,ALERT,213.51,300.87,60.002,1470532503,"201051344000569","219011344069620",18.55,23.00,0,299.37,340.25,2.3,0.3,0.000,521647.4,521647.4,2087,0,0,0,L,1122011218,0,121.33,123.14,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532573,846381.00
08/06/2016 21:15,2,0.141,ALERT,213.51,300.57,59.954,1470532503,"201051344000983","219011344069620",18.23,22.80,0,299.07,339.65,2.6,0.6,0.000,513748.4,513748.4,2083,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532574,846382.00
08/06/2016 21:15,2,0.109,ALERT,213.51,300.27,59.981,1470532503,"201051344001158","219011344069620",18.03,22.80,0,297.87,340.85,2.0,0.0,0.000,506448.7,506448.7,2090,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532576,846383.00
08/06/2016 21:15,2,0.107,ALERT,213.96,300.87,59.981,1470532503,"201051344000576","219011344069620",17.18,22.50,0,298.47,340.25,1.9,0.0,0.000,513767.3,513767.3,2088,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532578,846384.00
08/06/2016 21:15,2,0.062,ALERT,212.38,298.77,59.970,1470532503,"274151322000087","219011344069620",16.08,25.50,0,296.36,336.94,1.0,0.0,0.000,731079.1,731079.1,2087,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470532580,846385.00
08/06/2016 21:30,2,0.000,ALERT,213.51,299.37,59.996,1470533403,"201051344000645","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,513329.5,513329.5,2089,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1470533405,846386.00
08/06/2016 21:30,2,0.000,ALERT,211.93,298.47,59.975,1470533403,"274151322000085","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,758816.7,758816.7,2064,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1470533407,846387.00
08/06/2016 21:30,2,0.000,ALERT,213.51,299.07,59.975,1470533403,"201051344000633","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,504772.3,504772.3,2085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1470533409,846388.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.37,59.991,1470533403,"201051344000469","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,506925.4,506925.4,2097,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1470533411,846389.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.67,59.991,1470533403,"201051344000646","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,508270.9,508270.9,2086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1470533413,846390.00
08/06/2016 21:30,2,0.000,ALERT,211.70,298.17,59.975,1470533403,"274151322000052","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,777878.5,777878.5,2067,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1470533414,846391.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.97,59.991,1470533403,"201051344000585","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,517148.8,517148.8,2081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1470533416,846392.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.97,60.018,1470533403,"201051344001230","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,511621.2,511621.2,2096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1470533418,846393.00
08/06/2016 21:30,2,0.000,ALERT,213.51,300.57,59.986,1470533403,"201051344000582","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,504454.5,504454.5,2085,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1470533420,846394.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.97,59.986,1470533403,"201051344000955","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,517959.0,517959.0,2092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1470533422,846395.00
08/06/2016 21:30,2,0.000,ALERT,211.93,297.87,59.986,1470533403,"274151322000094","219011344069620",0.00,23.50,0,296.66,361.29,0.0,0.0,0.000,636393.2,636393.2,2105,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1470533423,846396.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.97,59.986,1470533403,"201051344000579","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,521169.4,521169.4,2095,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1470533425,846397.00
08/06/2016 21:30,2,0.000,ALERT,213.06,300.27,59.938,1470533403,"201051344000890","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,515203.4,515203.4,2083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1470533427,846398.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.97,59.959,1470533403,"201051344000438","219011344069620",0.00,21.30,0,298.47,301.77,0.0,0.0,0.000,516813.6,516813.6,2094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1470533429,846399.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.07,60.012,1470533403,"201051344000417","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,508368.1,508368.1,2087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1470533431,846400.00
08/06/2016 21:30,2,0.000,ALERT,211.93,299.07,59.986,1470533403,"274151322000083","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,770878.3,770878.3,2071,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1470533432,846401.00
08/06/2016 21:30,2,0.000,ALERT,212.38,298.47,59.986,1470533403,"274151322000076","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,822117.1,822117.1,2077,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1470533434,846402.00
08/06/2016 21:30,2,0.000,ALERT,213.06,300.27,59.996,1470533403,"201051344000868","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,505806.8,505806.8,2090,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1470533436,846403.00
08/06/2016 21:30,2,0.000,ALERT,211.70,299.07,59.991,1470533403,"274151322000095","219011344069620",0.00,23.30,0,298.17,301.17,0.0,0.0,0.000,813811.0,813811.0,2080,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1470533438,846404.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.37,59.981,1470533403,"201051344000988","219011344069620",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,502155.1,502155.1,2094,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1470533440,846405.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.07,60.007,1470533403,"201051344001025","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,516186.8,516186.8,2087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1470533442,846406.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.67,59.986,1470533403,"201051344000458","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,513268.5,513268.5,2087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1470533443,846407.00
08/06/2016 21:30,2,0.000,ALERT,213.51,299.67,59.991,1470533403,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,512371.0,512371.0,2088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1470533445,846408.00
08/06/2016 21:30,2,0.000,ALERT,213.51,299.97,59.986,1470533403,"201051344000685","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,516110.4,516110.4,2095,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1470533447,846409.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.37,60.012,1470533403,"201051344000917","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,513024.4,513024.4,2100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1470533449,846410.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.97,59.986,1470533403,"201051344001145","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,518249.2,518249.2,2099,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1470533451,846411.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.07,59.981,1470533403,"201051344000651","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,511013.9,511013.9,2086,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1470533452,846412.00
08/06/2016 21:30,2,0.000,ALERT,211.25,297.87,59.981,1470533403,"274151322000088","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,742925.5,742925.5,2069,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1470533454,846413.00
08/06/2016 21:30,2,0.000,ALERT,212.61,297.57,59.970,1470533403,"274151322000068","219011344069620",0.00,24.00,0,296.66,363.09,0.0,0.0,0.000,636561.8,636561.8,2102,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1470533456,846414.00
08/06/2016 21:30,2,0.000,ALERT,212.83,299.67,59.981,1470533403,"201051344001135","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,507107.6,507107.6,2087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1470533458,846415.00
08/06/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1470533403,"201051344000594","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,517655.0,517655.0,2091,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1470533460,846416.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.37,60.012,1470533403,"201051344001203","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,514953.3,514953.3,2096,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1470533462,846417.00
08/06/2016 21:30,2,0.000,ALERT,211.70,298.17,59.981,1470533403,"274151322000054","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,758386.7,758386.7,2066,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1470533463,846418.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.37,59.986,1470533403,"201051344000867","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,504915.8,504915.8,2088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1470533465,846419.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.67,59.975,1470533403,"201051344001093","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,512403.6,512403.6,2100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1470533467,846420.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.97,59.986,1470533403,"201051344000900","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,521245.3,521245.3,2094,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1470533469,846421.00
08/06/2016 21:30,2,0.000,ALERT,213.29,299.07,59.981,1470533403,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,511067.8,511067.8,2084,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1470533471,846422.00
08/06/2016 21:30,2,0.000,ALERT,213.06,300.27,59.981,1470533403,"201051344000569","219011344069620",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,521647.4,521647.4,2089,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1470533472,846423.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.97,59.975,1470533403,"201051344000983","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,513748.5,513748.5,2085,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1470533474,846424.00
08/06/2016 21:30,2,0.000,ALERT,213.06,299.37,59.981,1470533403,"201051344001158","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,506448.7,506448.7,2092,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1470533476,846425.00
08/06/2016 21:30,2,0.000,ALERT,213.51,300.27,59.975,1470533403,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,513767.3,513767.3,2090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1470533478,846426.00
08/06/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1470533403,"274151322000087","219011344069620",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,731079.1,731079.1,2089,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1470533480,846427.00
08/06/2016 21:45,2,0.000,ALERT,212.83,298.47,60.002,1470534303,"201051344000645","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,513329.5,513329.5,2091,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534305,846428.00
08/06/2016 21:45,2,0.000,ALERT,211.25,297.57,59.981,1470534303,"274151322000085","219011344069620",0.00,22.50,0,296.36,302.98,0.0,0.0,0.000,758816.7,758816.7,2066,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534307,846429.00
08/06/2016 21:45,2,0.000,ALERT,212.83,298.17,59.991,1470534303,"201051344000633","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,504772.3,504772.3,2087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534309,846430.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.47,59.996,1470534303,"201051344000469","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,506925.4,506925.4,2099,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534311,846431.00
08/06/2016 21:45,2,0.000,ALERT,211.93,298.47,59.996,1470534303,"201051344000646","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,508270.9,508270.9,2088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534312,846432.00
08/06/2016 21:45,2,0.000,ALERT,211.03,298.47,59.996,1470534303,"274151322000052","219011344069620",0.00,22.80,0,296.06,302.68,0.0,0.0,0.000,777878.5,777878.5,2069,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534314,846433.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.77,60.018,1470534303,"201051344000585","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,517148.8,517148.8,2083,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534316,846434.00
08/06/2016 21:45,2,0.000,ALERT,212.38,299.07,60.012,1470534303,"201051344001230","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,511621.2,511621.2,2098,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534318,846435.00
08/06/2016 21:45,2,0.000,ALERT,212.61,299.37,60.002,1470534303,"201051344000582","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,504454.5,504454.5,2087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534320,846436.00
08/06/2016 21:45,2,0.000,ALERT,211.93,298.47,59.996,1470534303,"201051344000955","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,517959.0,517959.0,2094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534322,846437.00
08/06/2016 21:45,2,0.000,ALERT,211.25,296.96,60.002,1470534303,"274151322000094","219011344069620",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,636393.2,636393.2,2107,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534324,846438.00
08/06/2016 21:45,2,0.000,ALERT,212.16,299.07,59.959,1470534303,"201051344000579","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,521169.4,521169.4,2097,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534325,846439.00
08/06/2016 21:45,2,0.000,ALERT,212.16,299.37,59.959,1470534303,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,515203.4,515203.4,2085,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534327,846440.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.77,59.996,1470534303,"201051344000438","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,516813.6,516813.6,2096,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534329,846441.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.17,59.996,1470534303,"201051344000417","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,508368.1,508368.1,2089,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534331,846442.00
08/06/2016 21:45,2,0.000,ALERT,211.03,297.87,59.991,1470534303,"274151322000083","219011344069620",0.00,22.50,0,296.66,302.68,0.0,0.0,0.000,770878.3,770878.3,2073,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534333,846443.00
08/06/2016 21:45,2,0.000,ALERT,211.70,297.26,60.012,1470534303,"274151322000076","219011344069620",0.00,22.50,0,296.06,302.98,0.0,0.0,0.000,822117.1,822117.1,2079,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534335,846444.00
08/06/2016 21:45,2,0.000,ALERT,212.16,299.37,60.002,1470534303,"201051344000868","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,505806.8,505806.8,2092,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534336,846445.00
08/06/2016 21:45,2,0.000,ALERT,211.03,298.47,60.002,1470534303,"274151322000095","219011344069620",0.00,22.30,0,297.26,303.58,0.0,0.0,0.000,813811.0,813811.0,2082,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534338,846446.00
08/06/2016 21:45,2,0.000,ALERT,212.16,298.47,60.007,1470534303,"201051344000988","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,502155.1,502155.1,2096,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534340,846447.00
08/06/2016 21:45,2,0.000,ALERT,212.16,298.17,59.991,1470534303,"201051344001025","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,516186.8,516186.8,2089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534342,846448.00
08/06/2016 21:45,2,0.000,ALERT,212.16,298.47,59.996,1470534303,"201051344000458","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,513268.5,513268.5,2089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534344,846449.00
08/06/2016 21:45,2,0.000,ALERT,212.83,298.47,59.991,1470534303,"201051344000853","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,512371.0,512371.0,2090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534345,846450.00
08/06/2016 21:45,2,0.000,ALERT,212.61,298.47,59.991,1470534303,"201051344000685","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,516110.4,516110.4,2097,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534347,846451.00
08/06/2016 21:45,2,0.000,ALERT,212.38,297.87,59.996,1470534303,"201051344000917","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,513024.4,513024.4,2102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534349,846452.00
08/06/2016 21:45,2,0.000,ALERT,212.61,298.77,59.991,1470534303,"201051344001145","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,518249.2,518249.2,2101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534351,846453.00
08/06/2016 21:45,2,0.000,ALERT,212.61,297.87,59.991,1470534303,"201051344000651","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,511013.9,511013.9,2088,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534353,846454.00
08/06/2016 21:45,2,0.000,ALERT,210.80,297.57,59.986,1470534303,"274151322000088","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,742925.5,742925.5,2071,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534354,846455.00
08/06/2016 21:45,2,0.000,ALERT,211.70,296.96,59.986,1470534303,"274151322000068","219011344069620",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,636561.8,636561.8,2104,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534356,846456.00
08/06/2016 21:45,2,0.000,ALERT,211.93,298.47,59.970,1470534303,"201051344001135","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,507107.6,507107.6,2089,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534358,846457.00
08/06/2016 21:45,2,0.000,ALERT,211.93,299.07,59.991,1470534303,"201051344000594","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,517655.0,517655.0,2093,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534360,846458.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.47,59.959,1470534303,"201051344001203","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,514953.3,514953.3,2098,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534362,846459.00
08/06/2016 21:45,2,0.000,ALERT,211.25,297.57,59.991,1470534303,"274151322000054","219011344069620",0.00,22.80,0,296.36,302.68,0.0,0.0,0.000,758386.7,758386.7,2068,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534364,846460.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.47,59.986,1470534303,"201051344000867","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,504915.8,504915.8,2090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534365,846461.00
08/06/2016 21:45,2,0.000,ALERT,212.38,298.77,59.996,1470534303,"201051344001093","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,512403.6,512403.6,2102,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534367,846462.00
08/06/2016 21:45,2,0.000,ALERT,212.16,298.47,59.991,1470534303,"201051344000900","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,521245.3,521245.3,2096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534369,846463.00
08/06/2016 21:45,2,0.000,ALERT,212.61,298.17,59.986,1470534303,"201051344000648","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,511067.8,511067.8,2086,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534371,846464.00
08/06/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1470534303,"201051344000569","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,521647.4,521647.4,2091,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534373,846465.00
08/06/2016 21:45,2,0.000,ALERT,212.38,299.07,59.986,1470534303,"201051344000983","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,513748.5,513748.5,2087,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534375,846466.00
08/06/2016 21:45,2,0.000,ALERT,212.16,298.47,60.002,1470534303,"201051344001158","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,506448.7,506448.7,2094,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470534376,846467.00
08/06/2016 21:45,2,0.000,ALERT,212.61,299.07,59.954,1470534303,"201051344000576","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,513767.3,513767.3,2092,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534378,846468.00
08/06/2016 21:45,2,0.000,ALERT,211.48,297.57,59.981,1470534303,"274151322000087","219011344069620",0.00,23.50,0,296.06,302.07,0.0,0.0,0.000,731079.1,731079.1,2091,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470534380,846469.00
08/06/2016 22:00,2,0.000,ALERT,212.83,299.07,60.028,1470535203,"201051344000645","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,513329.5,513329.5,2093,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535205,846470.00
08/06/2016 22:00,2,0.000,ALERT,211.48,297.57,60.018,1470535203,"274151322000085","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,758816.7,758816.7,2068,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535207,846471.00
08/06/2016 22:00,2,0.000,ALERT,213.06,298.77,60.018,1470535203,"201051344000633","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,504772.3,504772.3,2089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535209,846472.00
08/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1470535203,"201051344000469","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,506925.4,506925.4,2101,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535211,846473.00
08/06/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1470535203,"201051344000646","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,508270.9,508270.9,2090,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535213,846474.00
08/06/2016 22:00,2,0.000,ALERT,211.03,297.26,60.012,1470535203,"274151322000052","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,777878.5,777878.5,2071,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535214,846475.00
08/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1470535203,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,517148.8,517148.8,2085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535216,846476.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.37,60.007,1470535203,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,511621.2,511621.2,2100,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535218,846477.00
08/06/2016 22:00,2,0.000,ALERT,212.83,299.67,60.034,1470535203,"201051344000582","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,504454.5,504454.5,2089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535220,846478.00
08/06/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1470535203,"201051344000955","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,517959.0,517959.0,2096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535222,846479.00
08/06/2016 22:00,2,0.000,ALERT,211.25,297.26,60.007,1470535203,"274151322000094","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,636393.2,636393.2,2109,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535224,846480.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1470535203,"201051344000579","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,521169.4,521169.4,2099,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535226,846481.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1470535203,"201051344000890","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,515203.4,515203.4,2087,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535227,846482.00
08/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.007,1470535203,"201051344000438","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,516813.6,516813.6,2098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535229,846483.00
08/06/2016 22:00,2,0.000,ALERT,212.61,298.47,60.012,1470535203,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,508368.1,508368.1,2091,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535231,846484.00
08/06/2016 22:00,2,0.000,ALERT,211.03,297.87,60.007,1470535203,"274151322000083","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,770878.3,770878.3,2075,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535233,846485.00
08/06/2016 22:00,2,0.000,ALERT,211.70,297.26,60.007,1470535203,"274151322000076","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,822117.1,822117.1,2081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535234,846486.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1470535203,"201051344000868","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,505806.8,505806.8,2094,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535236,846487.00
08/06/2016 22:00,2,0.000,ALERT,211.25,298.77,59.986,1470535203,"274151322000095","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,813811.0,813811.0,2084,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535238,846488.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.07,59.986,1470535203,"201051344000988","219011344069620",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,502155.1,502155.1,2098,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535240,846489.00
08/06/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1470535203,"201051344001025","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,516186.8,516186.8,2091,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535242,846490.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.07,60.012,1470535203,"201051344000458","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,513268.5,513268.5,2091,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535244,846491.00
08/06/2016 22:00,2,0.000,ALERT,213.06,298.77,60.039,1470535203,"201051344000853","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,512371.0,512371.0,2092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535245,846492.00
08/06/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1470535203,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,516110.4,516110.4,2099,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535247,846493.00
08/06/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1470535203,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,513024.4,513024.4,2104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535249,846494.00
08/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.018,1470535203,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,518249.2,518249.2,2103,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535251,846495.00
08/06/2016 22:00,2,0.000,ALERT,212.61,298.47,59.986,1470535203,"201051344000651","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,511013.9,511013.9,2090,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535253,846496.00
08/06/2016 22:00,2,0.000,ALERT,211.03,297.87,60.039,1470535203,"274151322000088","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,742925.5,742925.5,2073,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535254,846497.00
08/06/2016 22:00,2,0.000,ALERT,211.93,296.96,60.034,1470535203,"274151322000068","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,636561.8,636561.8,2106,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535256,846498.00
08/06/2016 22:00,2,0.000,ALERT,212.16,298.77,60.023,1470535203,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,507107.6,507107.6,2091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535258,846499.00
08/06/2016 22:00,2,0.000,ALERT,212.16,299.67,60.034,1470535203,"201051344000594","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,517655.0,517655.0,2095,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535260,846500.00
08/06/2016 22:00,2,0.000,ALERT,212.38,298.47,60.018,1470535203,"201051344001203","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,514953.3,514953.3,2100,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535262,846501.00
08/06/2016 22:00,2,0.000,ALERT,211.25,297.87,60.012,1470535203,"274151322000054","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,758386.7,758386.7,2070,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535263,846502.00
08/06/2016 22:00,2,0.000,ALERT,212.83,299.07,60.018,1470535203,"201051344000867","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,504915.8,504915.8,2092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535265,846503.00
08/06/2016 22:00,2,0.000,ALERT,212.61,299.07,60.018,1470535203,"201051344001093","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,512403.6,512403.6,2104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535267,846504.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.07,60.034,1470535203,"201051344000900","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,521245.3,521245.3,2098,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535269,846505.00
08/06/2016 22:00,2,0.000,ALERT,212.83,298.77,60.018,1470535203,"201051344000648","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,511067.8,511067.8,2088,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535271,846506.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.37,59.986,1470535203,"201051344000569","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,521647.4,521647.4,2093,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535272,846507.00
08/06/2016 22:00,2,0.000,ALERT,212.38,299.37,60.018,1470535203,"201051344000983","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,513748.5,513748.5,2089,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535274,846508.00
08/06/2016 22:00,2,0.000,ALERT,212.38,298.77,60.018,1470535203,"201051344001158","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,506448.7,506448.7,2096,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535276,846509.00
08/06/2016 22:00,2,0.000,ALERT,212.83,299.37,60.034,1470535203,"201051344000576","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,513767.3,513767.3,2094,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470535278,846510.00
08/06/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1470535203,"274151322000087","219011344069620",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,731079.1,731079.1,2093,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470535279,846511.00
08/06/2016 22:15,2,0.000,ALERT,213.06,298.77,59.991,1470536104,"201051344000645","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,513329.5,513329.5,2095,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536106,846512.00
08/06/2016 22:15,2,0.000,ALERT,211.48,297.26,59.981,1470536104,"274151322000085","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,758816.7,758816.7,2070,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536107,846513.00
08/06/2016 22:15,2,0.000,ALERT,213.06,298.47,59.986,1470536104,"201051344000633","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,504772.3,504772.3,2091,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536109,846514.00
08/06/2016 22:15,2,0.000,ALERT,212.61,298.47,59.991,1470536104,"201051344000469","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,506925.4,506925.4,2103,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536111,846515.00
