ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 22:15,2,0.000,ALERT,212.16,298.47,60.028,1470536104,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,508270.9,508270.9,2092,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536113,846516.00
08/06/2016 22:15,2,0.000,ALERT,211.03,297.87,59.991,1470536104,"274151322000052","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,777878.5,777878.5,2073,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536115,846517.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.07,59.996,1470536104,"201051344000585","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,517148.8,517148.8,2087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536117,846518.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.07,59.991,1470536104,"201051344001230","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,511621.2,511621.2,2102,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536118,846519.00
08/06/2016 22:15,2,0.000,ALERT,213.06,299.67,60.023,1470536104,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,504454.5,504454.5,2091,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536120,846520.00
08/06/2016 22:15,2,0.000,ALERT,212.16,298.77,59.975,1470536104,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,517959.0,517959.0,2098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536122,846521.00
08/06/2016 22:15,2,0.000,ALERT,211.25,296.36,59.991,1470536104,"274151322000094","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,636393.2,636393.2,2111,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536124,846522.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1470536104,"201051344000579","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,521169.4,521169.4,2101,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536126,846523.00
08/06/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1470536104,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,515203.4,515203.4,2089,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536127,846524.00
08/06/2016 22:15,2,0.000,ALERT,212.61,298.77,59.991,1470536104,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,516813.6,516813.6,2100,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536129,846525.00
08/06/2016 22:15,2,0.000,ALERT,212.83,298.17,60.002,1470536104,"201051344000417","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,508368.1,508368.1,2093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536131,846526.00
08/06/2016 22:15,2,0.000,ALERT,211.48,297.57,60.012,1470536104,"274151322000083","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,770878.3,770878.3,2077,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536133,846527.00
08/06/2016 22:15,2,0.000,ALERT,211.70,297.26,59.986,1470536104,"274151322000076","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,822117.1,822117.1,2083,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536135,846528.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.67,59.991,1470536104,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,505806.8,505806.8,2096,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536136,846529.00
08/06/2016 22:15,2,0.000,ALERT,211.25,298.47,59.991,1470536104,"274151322000095","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,813811.0,813811.0,2086,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536138,846530.00
08/06/2016 22:15,2,0.000,ALERT,212.38,298.77,60.012,1470536104,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,502155.1,502155.1,2100,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536140,846531.00
08/06/2016 22:15,2,0.000,ALERT,212.38,297.87,59.986,1470536104,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,516186.8,516186.8,2093,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536142,846532.00
08/06/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1470536104,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,513268.5,513268.5,2093,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536144,846533.00
08/06/2016 22:15,2,0.000,ALERT,213.29,298.77,59.981,1470536104,"201051344000853","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,512371.0,512371.0,2094,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536145,846534.00
08/06/2016 22:15,2,0.000,ALERT,212.83,298.77,59.981,1470536104,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,516110.4,516110.4,2101,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536147,846535.00
08/06/2016 22:15,2,0.000,ALERT,212.61,297.87,59.981,1470536104,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,513024.4,513024.4,2106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536149,846536.00
08/06/2016 22:15,2,0.000,ALERT,212.83,298.77,59.981,1470536104,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,518249.2,518249.2,2105,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536151,846537.00
08/06/2016 22:15,2,0.000,ALERT,212.83,297.87,59.986,1470536104,"201051344000651","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,511013.9,511013.9,2092,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536153,846538.00
08/06/2016 22:15,2,0.000,ALERT,210.80,296.96,59.975,1470536104,"274151322000088","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,742925.5,742925.5,2075,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536154,846539.00
08/06/2016 22:15,2,0.000,ALERT,211.93,296.36,59.975,1470536104,"274151322000068","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,636561.8,636561.8,2108,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536156,846540.00
08/06/2016 22:15,2,0.000,ALERT,212.16,298.47,59.975,1470536104,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,507107.6,507107.6,2093,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536158,846541.00
08/06/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1470536104,"201051344000594","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,517655.0,517655.0,2097,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536160,846542.00
08/06/2016 22:15,2,0.000,ALERT,212.61,298.17,59.991,1470536104,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,514953.3,514953.3,2102,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536162,846543.00
08/06/2016 22:15,2,0.000,ALERT,211.25,297.87,59.949,1470536104,"274151322000054","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,758386.7,758386.7,2072,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536164,846544.00
08/06/2016 22:15,2,0.000,ALERT,212.83,298.77,59.991,1470536104,"201051344000867","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,504915.8,504915.8,2094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536166,846545.00
08/06/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1470536104,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,512403.6,512403.6,2106,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536167,846546.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.07,60.034,1470536104,"201051344000900","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,521245.3,521245.3,2100,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536169,846547.00
08/06/2016 22:15,2,0.000,ALERT,212.83,298.17,59.981,1470536104,"201051344000648","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,511067.8,511067.8,2090,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536171,846548.00
08/06/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1470536104,"201051344000569","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,521647.4,521647.4,2095,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536173,846549.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.67,59.981,1470536104,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,513748.5,513748.5,2091,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536175,846550.00
08/06/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1470536104,"201051344001158","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,506448.7,506448.7,2098,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536176,846551.00
08/06/2016 22:15,2,0.000,ALERT,213.06,299.67,59.986,1470536104,"201051344000576","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,513767.3,513767.3,2096,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470536178,846552.00
08/06/2016 22:15,2,0.000,ALERT,211.25,296.66,59.996,1470536104,"274151322000087","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,731079.1,731079.1,2095,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470536180,846553.00
08/06/2016 22:30,2,0.000,ALERT,213.51,299.97,60.007,1470537003,"201051344000645","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,513329.5,513329.5,2097,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537005,846554.00
08/06/2016 22:30,2,0.000,ALERT,212.16,298.17,59.959,1470537003,"274151322000085","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,758816.7,758816.7,2072,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537007,846555.00
08/06/2016 22:30,2,0.000,ALERT,213.74,299.67,60.007,1470537003,"201051344000633","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,504772.3,504772.3,2093,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537008,846556.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.97,60.007,1470537003,"201051344000469","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,506925.4,506925.4,2105,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537010,846557.00
08/06/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1470537003,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,508270.9,508270.9,2094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537012,846558.00
08/06/2016 22:30,2,0.000,ALERT,211.70,298.77,60.002,1470537003,"274151322000052","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,777878.5,777878.5,2075,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537014,846559.00
08/06/2016 22:30,2,0.000,ALERT,213.29,299.97,60.012,1470537003,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,517148.8,517148.8,2089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537016,846560.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.97,59.965,1470537003,"201051344001230","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,511621.2,511621.2,2104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537018,846561.00
08/06/2016 22:30,2,0.000,ALERT,213.51,300.57,60.018,1470537003,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,504454.5,504454.5,2093,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537019,846562.00
08/06/2016 22:30,2,0.000,ALERT,212.61,299.67,60.012,1470537003,"201051344000955","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,517959.0,517959.0,2100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537022,846563.00
08/06/2016 22:30,2,0.000,ALERT,212.16,298.17,60.007,1470537003,"274151322000094","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,636393.2,636393.2,2113,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537023,846564.00
08/06/2016 22:30,2,0.000,ALERT,213.29,300.87,60.012,1470537003,"201051344000579","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,521169.4,521169.4,2103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537025,846565.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.27,60.039,1470537003,"201051344000890","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,515203.4,515203.4,2091,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537027,846566.00
08/06/2016 22:30,2,0.000,ALERT,213.29,299.67,60.018,1470537003,"201051344000438","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,516813.6,516813.6,2102,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537029,846567.00
08/06/2016 22:30,2,0.000,ALERT,213.29,299.07,59.981,1470537003,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,508368.1,508368.1,2095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537030,846568.00
08/06/2016 22:30,2,0.000,ALERT,212.16,298.47,59.981,1470537003,"274151322000083","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,770878.3,770878.3,2079,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537032,846569.00
08/06/2016 22:30,2,0.000,ALERT,212.61,298.47,60.012,1470537003,"274151322000076","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,822117.1,822117.1,2085,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537034,846570.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1470537003,"201051344000868","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,505806.8,505806.8,2098,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537036,846571.00
08/06/2016 22:30,2,0.000,ALERT,211.93,299.07,60.012,1470537003,"274151322000095","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,813811.0,813811.0,2088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537038,846572.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.27,60.023,1470537003,"201051344000988","219011344069620",0.00,19.30,0,294.56,301.17,0.0,0.0,0.000,502155.1,502155.1,2102,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537040,846573.00
08/06/2016 22:30,2,0.000,ALERT,212.83,299.07,60.007,1470537003,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,516186.8,516186.8,2095,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537042,846574.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1470537003,"201051344000458","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,513268.5,513268.5,2095,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537043,846575.00
08/06/2016 22:30,2,0.000,ALERT,213.74,299.97,60.007,1470537003,"201051344000853","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,512371.0,512371.0,2096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537045,846576.00
08/06/2016 22:30,2,0.000,ALERT,213.29,299.37,59.996,1470537003,"201051344000685","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,516110.4,516110.4,2103,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537047,846577.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1470537003,"201051344000917","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,513024.4,513024.4,2108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537049,846578.00
08/06/2016 22:30,2,0.000,ALERT,213.29,299.67,60.012,1470537003,"201051344001145","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,518249.2,518249.2,2107,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537050,846579.00
08/06/2016 22:30,2,0.000,ALERT,213.06,298.77,60.039,1470537003,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,511013.9,511013.9,2094,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537052,846580.00
08/06/2016 22:30,2,0.000,ALERT,211.48,298.17,60.002,1470537003,"274151322000088","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,742925.5,742925.5,2077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537054,846581.00
08/06/2016 22:30,2,0.000,ALERT,212.61,297.87,60.002,1470537003,"274151322000068","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,636561.8,636561.8,2110,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537056,846582.00
08/06/2016 22:30,2,0.000,ALERT,212.61,299.37,60.023,1470537003,"201051344001135","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,507107.6,507107.6,2095,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537058,846583.00
08/06/2016 22:30,2,0.000,ALERT,212.83,300.87,60.018,1470537003,"201051344000594","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,517655.0,517655.0,2099,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537059,846584.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.07,60.002,1470537003,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,514953.3,514953.3,2104,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537061,846585.00
08/06/2016 22:30,2,0.000,ALERT,211.93,298.47,60.007,1470537003,"274151322000054","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,758386.7,758386.7,2074,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537063,846586.00
08/06/2016 22:30,2,0.000,ALERT,213.51,299.97,60.007,1470537003,"201051344000867","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,504915.8,504915.8,2096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537065,846587.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.37,60.007,1470537003,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,512403.6,512403.6,2108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537067,846588.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.27,60.034,1470537003,"201051344000900","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,521245.3,521245.3,2102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537068,846589.00
08/06/2016 22:30,2,0.000,ALERT,213.51,299.67,60.012,1470537003,"201051344000648","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,511067.8,511067.8,2092,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537070,846590.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1470537003,"201051344000569","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,521647.4,521647.4,2097,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537072,846591.00
08/06/2016 22:30,2,0.000,ALERT,213.06,300.57,60.028,1470537003,"201051344000983","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,513748.5,513748.5,2093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537074,846592.00
08/06/2016 22:30,2,0.000,ALERT,213.06,299.97,60.007,1470537003,"201051344001158","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,506448.7,506448.7,2100,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537076,846593.00
08/06/2016 22:30,2,0.000,ALERT,213.51,300.57,60.002,1470537003,"201051344000576","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,513767.3,513767.3,2098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537077,846594.00
08/06/2016 22:30,2,0.000,ALERT,212.16,297.26,60.028,1470537003,"274151322000087","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,731079.1,731079.1,2097,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537079,846595.00
08/06/2016 22:45,2,0.000,ALERT,213.96,300.57,59.991,1470537903,"201051344000645","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,513329.5,513329.5,2099,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537905,846596.00
08/06/2016 22:45,2,0.000,ALERT,212.61,299.37,60.002,1470537903,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,758816.7,758816.7,2074,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537907,846597.00
08/06/2016 22:45,2,0.000,ALERT,213.96,300.27,59.991,1470537903,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,504772.3,504772.3,2095,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537909,846598.00
08/06/2016 22:45,2,0.000,ALERT,213.29,300.27,59.970,1470537903,"201051344000469","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,506925.4,506925.4,2107,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537911,846599.00
08/06/2016 22:45,2,0.000,ALERT,213.06,299.97,60.002,1470537903,"201051344000646","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,508270.9,508270.9,2096,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537912,846600.00
08/06/2016 22:45,2,0.000,ALERT,212.16,299.97,59.975,1470537903,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,777878.5,777878.5,2077,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537914,846601.00
08/06/2016 22:45,2,0.000,ALERT,213.51,300.57,60.034,1470537903,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,517148.8,517148.8,2091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537916,846602.00
08/06/2016 22:45,2,0.000,ALERT,213.51,300.87,59.996,1470537903,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,511621.2,511621.2,2106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537918,846603.00
08/06/2016 22:45,2,0.000,ALERT,213.96,300.87,59.996,1470537903,"201051344000582","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,504454.5,504454.5,2095,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537920,846604.00
08/06/2016 22:45,2,0.000,ALERT,213.06,300.27,59.959,1470537903,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,517959.0,517959.0,2102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537922,846605.00
08/06/2016 22:45,2,0.000,ALERT,212.38,298.77,59.975,1470537903,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,636393.2,636393.2,2115,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537924,846606.00
08/06/2016 22:45,2,0.000,ALERT,213.29,301.17,59.954,1470537903,"201051344000579","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,521169.4,521169.4,2105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537926,846607.00
08/06/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1470537903,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,515203.4,515203.4,2093,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537927,846608.00
08/06/2016 22:45,2,0.000,ALERT,213.51,300.57,59.981,1470537903,"201051344000438","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,516813.6,516813.6,2104,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537929,846609.00
08/06/2016 22:45,2,0.000,ALERT,213.51,299.67,59.996,1470537903,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,508368.1,508368.1,2097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537931,846610.00
08/06/2016 22:45,2,0.000,ALERT,212.61,299.97,59.996,1470537903,"274151322000083","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,770878.3,770878.3,2081,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537933,846611.00
08/06/2016 22:45,2,0.000,ALERT,212.83,299.07,60.002,1470537903,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,822117.1,822117.1,2087,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537934,846612.00
08/06/2016 22:45,2,0.000,ALERT,213.51,301.47,60.002,1470537903,"201051344000868","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,505806.8,505806.8,2100,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537936,846613.00
08/06/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1470537903,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,813811.0,813811.0,2090,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537938,846614.00
08/06/2016 22:45,2,0.000,ALERT,213.29,300.57,59.991,1470537903,"201051344000988","219011344069620",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,502155.1,502155.1,2104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537940,846615.00
08/06/2016 22:45,2,0.000,ALERT,213.29,299.67,59.991,1470537903,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,516186.8,516186.8,2097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537942,846616.00
08/06/2016 22:45,2,0.000,ALERT,213.51,300.87,59.991,1470537903,"201051344000458","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,513268.5,513268.5,2097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537944,846617.00
08/06/2016 22:45,2,0.000,ALERT,213.96,300.57,60.012,1470537903,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,512371.0,512371.0,2098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537946,846618.00
08/06/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1470537903,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,516110.4,516110.4,2105,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537947,846619.00
08/06/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1470537903,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,513024.4,513024.4,2110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537949,846620.00
08/06/2016 22:45,2,0.000,ALERT,213.74,300.57,59.996,1470537903,"201051344001145","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,518249.2,518249.2,2109,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537951,846621.00
08/06/2016 22:45,2,0.000,ALERT,213.74,299.97,59.991,1470537903,"201051344000651","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,511013.9,511013.9,2096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537953,846622.00
08/06/2016 22:45,2,0.000,ALERT,212.16,299.67,59.986,1470537903,"274151322000088","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,742925.5,742925.5,2079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537955,846623.00
08/06/2016 22:45,2,0.000,ALERT,213.06,298.47,59.996,1470537903,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,636561.8,636561.8,2112,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537957,846624.00
08/06/2016 22:45,2,0.000,ALERT,213.06,300.27,59.954,1470537903,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,507107.6,507107.6,2097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537958,846625.00
08/06/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1470537903,"201051344000594","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,517655.0,517655.0,2101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537960,846626.00
08/06/2016 22:45,2,0.000,ALERT,213.51,299.97,60.007,1470537903,"201051344001203","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,514953.3,514953.3,2106,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537962,846627.00
08/06/2016 22:45,2,0.000,ALERT,212.38,299.67,59.996,1470537903,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,758386.7,758386.7,2076,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537964,846628.00
08/06/2016 22:45,2,0.000,ALERT,213.74,300.57,59.996,1470537903,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,504915.8,504915.8,2098,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537966,846629.00
08/06/2016 22:45,2,0.000,ALERT,213.29,300.27,59.986,1470537903,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,512403.6,512403.6,2110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537967,846630.00
08/06/2016 22:45,2,0.000,ALERT,213.29,300.87,59.996,1470537903,"201051344000900","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,521245.3,521245.3,2104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537969,846631.00
08/06/2016 22:45,2,0.000,ALERT,213.74,299.97,60.028,1470537903,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,511067.8,511067.8,2094,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537971,846632.00
08/06/2016 22:45,2,0.000,ALERT,213.51,301.47,60.002,1470537903,"201051344000569","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,521647.4,521647.4,2099,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537973,846633.00
08/06/2016 22:45,2,0.000,ALERT,213.51,301.17,60.023,1470537903,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,513748.5,513748.5,2095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537975,846634.00
08/06/2016 22:45,2,0.000,ALERT,213.51,300.57,59.991,1470537903,"201051344001158","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,506448.7,506448.7,2102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537976,846635.00
08/06/2016 22:45,2,0.000,ALERT,213.96,301.47,60.002,1470537903,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,513767.3,513767.3,2100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470537978,846636.00
08/06/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1470537903,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,731079.1,731079.1,2099,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470537980,846637.00
08/06/2016 23:00,2,0.000,ALERT,213.96,300.57,59.970,1470538804,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,513329.5,513329.5,2101,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538806,846638.00
08/06/2016 23:00,2,0.000,ALERT,212.61,299.37,59.959,1470538804,"274151322000085","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,758816.7,758816.7,2076,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538807,846639.00
08/06/2016 23:00,2,0.000,ALERT,214.19,300.27,59.970,1470538804,"201051344000633","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,504772.3,504772.3,2097,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538809,846640.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.57,59.944,1470538804,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,506925.4,506925.4,2109,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538811,846641.00
08/06/2016 23:00,2,0.000,ALERT,213.06,300.57,59.970,1470538804,"201051344000646","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,508270.9,508270.9,2098,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538813,846642.00
08/06/2016 23:00,2,0.000,ALERT,212.38,299.97,59.959,1470538804,"274151322000052","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,777878.5,777878.5,2079,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538815,846643.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.87,59.975,1470538804,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,517148.8,517148.8,2093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538816,846644.00
08/06/2016 23:00,2,0.000,ALERT,213.29,301.17,60.007,1470538804,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,511621.2,511621.2,2108,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538818,846645.00
08/06/2016 23:00,2,0.000,ALERT,213.74,301.17,59.975,1470538804,"201051344000582","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,504454.5,504454.5,2097,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538820,846646.00
08/06/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1470538804,"201051344000955","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,517959.0,517959.0,2104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538822,846647.00
08/06/2016 23:00,2,0.000,ALERT,212.61,298.77,59.954,1470538804,"274151322000094","219011344069620",0.00,19.50,0,297.26,300.27,0.0,0.0,0.000,636393.2,636393.2,2117,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538824,846648.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1470538804,"201051344000579","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,521169.4,521169.4,2107,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538825,846649.00
08/06/2016 23:00,2,0.000,ALERT,213.29,301.17,59.975,1470538804,"201051344000890","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,515203.4,515203.4,2095,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538827,846650.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.87,59.970,1470538804,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,516813.6,516813.6,2106,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538829,846651.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.27,60.007,1470538804,"201051344000417","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,508368.1,508368.1,2099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538831,846652.00
08/06/2016 23:00,2,0.000,ALERT,212.83,300.27,59.981,1470538804,"274151322000083","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,770878.3,770878.3,2083,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538833,846653.00
08/06/2016 23:00,2,0.000,ALERT,213.29,299.07,60.007,1470538804,"274151322000076","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,822117.1,822117.1,2089,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538834,846654.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.47,59.975,1470538804,"201051344000868","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,505806.8,505806.8,2102,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538836,846655.00
08/06/2016 23:00,2,0.000,ALERT,212.83,300.27,59.981,1470538804,"274151322000095","219011344069620",0.00,19.30,0,299.07,301.77,0.0,0.0,0.000,813811.0,813811.0,2092,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538838,846656.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.87,60.012,1470538804,"201051344000988","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,502155.1,502155.1,2106,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538840,846657.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.27,59.986,1470538804,"201051344001025","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,516186.8,516186.8,2099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538842,846658.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1470538804,"201051344000458","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,513268.5,513268.5,2099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538843,846659.00
08/06/2016 23:00,2,0.000,ALERT,214.19,300.87,60.002,1470538804,"201051344000853","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,512371.0,512371.0,2100,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538845,846660.00
