ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/06/2016 23:00,2,0.000,ALERT,213.96,301.17,60.023,1470538804,"201051344000685","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,516110.4,516110.4,2107,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538847,846661.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.27,60.023,1470538804,"201051344000917","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,513024.4,513024.4,2112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538849,846662.00
08/06/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1470538804,"201051344001145","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,518249.2,518249.2,2111,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538850,846663.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.57,59.986,1470538804,"201051344000651","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,511013.9,511013.9,2098,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538852,846664.00
08/06/2016 23:00,2,0.000,ALERT,212.61,299.97,59.975,1470538804,"274151322000088","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,742925.5,742925.5,2081,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538854,846665.00
08/06/2016 23:00,2,0.000,ALERT,213.51,299.07,59.975,1470538804,"274151322000068","219011344069620",0.00,20.30,0,297.26,299.97,0.0,0.0,0.000,636561.8,636561.8,2114,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538856,846666.00
08/06/2016 23:00,2,0.000,ALERT,213.29,300.87,59.981,1470538804,"201051344001135","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,507107.6,507107.6,2099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538858,846667.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.47,59.981,1470538804,"201051344000594","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,517655.0,517655.0,2103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538859,846668.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.57,59.991,1470538804,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,514953.3,514953.3,2108,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538861,846669.00
08/06/2016 23:00,2,0.000,ALERT,212.61,299.67,59.986,1470538804,"274151322000054","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,758386.7,758386.7,2078,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538864,846670.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.57,59.991,1470538804,"201051344000867","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,504915.8,504915.8,2100,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538866,846671.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.87,59.981,1470538804,"201051344001093","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,512403.6,512403.6,2112,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538868,846672.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.87,59.986,1470538804,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,521245.3,521245.3,2106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538870,846673.00
08/06/2016 23:00,2,0.000,ALERT,213.74,300.27,59.975,1470538804,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,511067.8,511067.8,2096,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538871,846674.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.991,1470538804,"201051344000569","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,521647.4,521647.4,2101,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538873,846675.00
08/06/2016 23:00,2,0.000,ALERT,213.51,301.17,59.981,1470538804,"201051344000983","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,513748.5,513748.5,2097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538875,846676.00
08/06/2016 23:00,2,0.000,ALERT,213.51,300.57,59.991,1470538804,"201051344001158","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,506448.7,506448.7,2104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470538877,846677.00
08/06/2016 23:00,2,0.000,ALERT,213.96,301.47,59.991,1470538804,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,513767.3,513767.3,2102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538878,846678.00
08/06/2016 23:00,2,0.000,ALERT,212.83,299.07,60.007,1470538804,"274151322000087","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,731079.1,731079.1,2101,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470538880,846679.00
08/06/2016 23:15,2,0.000,ALERT,213.96,300.57,59.970,1470539704,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,513329.5,513329.5,2103,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539706,846680.00
08/06/2016 23:15,2,0.000,ALERT,212.83,299.67,59.970,1470539704,"274151322000085","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,758816.7,758816.7,2078,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539707,846681.00
08/06/2016 23:15,2,0.000,ALERT,213.74,300.27,60.002,1470539704,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,504772.3,504772.3,2099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539709,846682.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.57,59.970,1470539704,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,506925.4,506925.4,2111,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539711,846683.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.87,59.975,1470539704,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,508270.9,508270.9,2100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539713,846684.00
08/06/2016 23:15,2,0.000,ALERT,212.38,299.67,59.975,1470539704,"274151322000052","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,777878.5,777878.5,2081,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539714,846685.00
08/06/2016 23:15,2,0.000,ALERT,213.96,301.47,60.007,1470539704,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,517148.8,517148.8,2095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539716,846686.00
08/06/2016 23:15,2,0.000,ALERT,213.51,301.77,59.944,1470539704,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,511621.2,511621.2,2110,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539718,846687.00
08/06/2016 23:15,2,0.000,ALERT,214.19,302.07,59.975,1470539704,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,504454.5,504454.5,2099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539720,846688.00
08/06/2016 23:15,2,0.000,ALERT,213.29,301.17,59.928,1470539704,"201051344000955","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,517959.0,517959.0,2106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539722,846689.00
08/06/2016 23:15,2,0.000,ALERT,212.61,299.07,59.965,1470539704,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,636393.2,636393.2,2119,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539724,846690.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.87,59.981,1470539704,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,521169.4,521169.4,2109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539725,846691.00
08/06/2016 23:15,2,0.000,ALERT,213.51,301.77,59.944,1470539704,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,515203.4,515203.4,2097,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539727,846692.00
08/06/2016 23:15,2,0.000,ALERT,213.74,301.17,59.970,1470539704,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,516813.6,516813.6,2108,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539729,846693.00
08/06/2016 23:15,2,0.000,ALERT,213.96,300.87,59.981,1470539704,"201051344000417","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,508368.1,508368.1,2101,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539731,846694.00
08/06/2016 23:15,2,0.000,ALERT,212.83,299.67,59.970,1470539704,"274151322000083","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,770878.3,770878.3,2085,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539733,846695.00
08/06/2016 23:15,2,0.000,ALERT,213.06,299.67,59.970,1470539704,"274151322000076","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,822117.1,822117.1,2091,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539735,846696.00
08/06/2016 23:15,2,0.000,ALERT,213.29,301.17,59.981,1470539704,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,505806.8,505806.8,2104,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539736,846697.00
08/06/2016 23:15,2,0.000,ALERT,212.61,300.57,59.975,1470539704,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,813811.0,813811.0,2094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539738,846698.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.57,59.986,1470539704,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,502155.1,502155.1,2108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539740,846699.00
08/06/2016 23:15,2,0.000,ALERT,213.51,300.57,59.986,1470539704,"201051344001025","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,516186.8,516186.8,2101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539742,846700.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.57,60.034,1470539704,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,513268.5,513268.5,2101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539743,846701.00
08/06/2016 23:15,2,0.000,ALERT,213.96,300.57,59.996,1470539704,"201051344000853","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,512371.0,512371.0,2102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539745,846702.00
08/06/2016 23:15,2,0.000,ALERT,213.96,301.17,59.996,1470539704,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,516110.4,516110.4,2109,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539747,846703.00
08/06/2016 23:15,2,0.000,ALERT,213.74,300.57,59.991,1470539704,"201051344000917","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,513024.4,513024.4,2114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539749,846704.00
08/06/2016 23:15,2,0.000,ALERT,213.96,301.47,59.996,1470539704,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,518249.2,518249.2,2113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539751,846705.00
08/06/2016 23:15,2,0.000,ALERT,213.96,300.57,59.991,1470539704,"201051344000651","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,511013.9,511013.9,2100,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539753,846706.00
08/06/2016 23:15,2,0.000,ALERT,212.38,299.97,59.986,1470539704,"274151322000088","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,742925.5,742925.5,2083,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539754,846707.00
08/06/2016 23:15,2,0.000,ALERT,213.29,298.77,59.991,1470539704,"274151322000068","219011344069620",0.00,20.00,0,297.87,300.57,0.0,0.0,0.000,636561.8,636561.8,2116,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539756,846708.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.87,59.986,1470539704,"201051344001135","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,507107.6,507107.6,2101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539758,846709.00
08/06/2016 23:15,2,0.000,ALERT,213.06,301.17,59.996,1470539704,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,517655.0,517655.0,2105,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539760,846710.00
08/06/2016 23:15,2,0.000,ALERT,213.74,300.57,59.986,1470539704,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,514953.3,514953.3,2110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539761,846711.00
08/06/2016 23:15,2,0.000,ALERT,212.61,299.37,59.981,1470539704,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,758386.7,758386.7,2080,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539763,846712.00
08/06/2016 23:15,2,0.000,ALERT,213.51,300.27,59.996,1470539704,"201051344000867","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,504915.8,504915.8,2102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539765,846713.00
08/06/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1470539704,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,512403.6,512403.6,2114,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539767,846714.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.57,59.991,1470539704,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,521245.3,521245.3,2108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539769,846715.00
08/06/2016 23:15,2,0.000,ALERT,213.74,300.27,60.023,1470539704,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,511067.8,511067.8,2098,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539771,846716.00
08/06/2016 23:15,2,0.000,ALERT,213.51,301.17,59.986,1470539704,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,521647.4,521647.4,2103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539773,846717.00
08/06/2016 23:15,2,0.000,ALERT,213.29,300.87,59.981,1470539704,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,513748.5,513748.5,2099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539775,846718.00
08/06/2016 23:15,2,0.000,ALERT,213.51,300.57,59.986,1470539704,"201051344001158","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,506448.7,506448.7,2106,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539776,846719.00
08/06/2016 23:15,2,0.000,ALERT,213.74,301.17,59.981,1470539704,"201051344000576","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,513767.3,513767.3,2104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470539778,846720.00
08/06/2016 23:15,2,0.000,ALERT,212.83,299.37,59.981,1470539704,"274151322000087","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,731079.1,731079.1,2103,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470539780,846721.00
08/06/2016 23:30,2,0.000,ALERT,213.74,300.87,59.991,1470540603,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,513329.5,513329.5,2105,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540605,846722.00
08/06/2016 23:30,2,0.000,ALERT,212.61,299.07,59.954,1470540603,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,758816.7,758816.7,2080,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540607,846723.00
08/06/2016 23:30,2,0.000,ALERT,213.96,300.57,59.954,1470540603,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,504772.3,504772.3,2101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540609,846724.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.87,59.954,1470540603,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,506925.4,506925.4,2113,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540611,846725.00
08/06/2016 23:30,2,0.000,ALERT,213.06,300.57,59.959,1470540603,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,508270.9,508270.9,2102,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540613,846726.00
08/06/2016 23:30,2,0.000,ALERT,212.38,299.37,59.975,1470540603,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,777878.5,777878.5,2083,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540614,846727.00
08/06/2016 23:30,2,0.000,ALERT,213.74,301.17,59.949,1470540603,"201051344000585","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,517148.8,517148.8,2097,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540616,846728.00
08/06/2016 23:30,2,0.000,ALERT,213.06,301.17,59.965,1470540603,"201051344001230","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,511621.2,511621.2,2112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540618,846729.00
08/06/2016 23:30,2,0.000,ALERT,213.96,301.77,59.938,1470540603,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,504454.5,504454.5,2101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540620,846730.00
08/06/2016 23:30,2,0.000,ALERT,213.06,300.87,59.954,1470540603,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,517959.0,517959.0,2108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540622,846731.00
08/06/2016 23:30,2,0.000,ALERT,212.61,299.07,59.944,1470540603,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,636393.2,636393.2,2121,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540623,846732.00
08/06/2016 23:30,2,0.000,ALERT,213.29,301.47,59.944,1470540603,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,521169.4,521169.4,2111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540625,846733.00
08/06/2016 23:30,2,0.000,ALERT,213.06,301.17,59.954,1470540603,"201051344000890","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,515203.4,515203.4,2099,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540627,846734.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.87,59.949,1470540603,"201051344000438","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,516813.6,516813.6,2110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540629,846735.00
08/06/2016 23:30,2,0.000,ALERT,213.29,300.27,59.922,1470540603,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,508368.1,508368.1,2103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540631,846736.00
08/06/2016 23:30,2,0.000,ALERT,212.61,299.07,59.949,1470540603,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,770878.3,770878.3,2087,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540632,846737.00
08/06/2016 23:30,2,0.000,ALERT,213.29,299.37,59.949,1470540603,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,822117.1,822117.1,2093,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540634,846738.00
08/06/2016 23:30,2,0.000,ALERT,213.29,301.77,59.944,1470540603,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,505806.8,505806.8,2106,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540636,846739.00
08/06/2016 23:30,2,0.000,ALERT,212.61,300.27,59.944,1470540603,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,813811.0,813811.0,2096,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540638,846740.00
08/06/2016 23:30,2,0.000,ALERT,213.29,301.17,59.954,1470540603,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,502155.1,502155.1,2110,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540640,846741.00
08/06/2016 23:30,2,0.000,ALERT,213.29,300.27,59.959,1470540603,"201051344001025","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,516186.8,516186.8,2103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540642,846742.00
08/06/2016 23:30,2,0.000,ALERT,213.51,301.17,59.954,1470540603,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,513268.5,513268.5,2103,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540644,846743.00
08/06/2016 23:30,2,0.000,ALERT,213.96,300.87,59.954,1470540603,"201051344000853","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,512371.0,512371.0,2104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540646,846744.00
08/06/2016 23:30,2,0.000,ALERT,213.74,300.87,59.949,1470540603,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,516110.4,516110.4,2111,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540647,846745.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.57,59.954,1470540603,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,513024.4,513024.4,2116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540649,846746.00
08/06/2016 23:30,2,0.000,ALERT,213.51,301.17,59.944,1470540603,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,518249.2,518249.2,2115,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540651,846747.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.27,59.944,1470540603,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,511013.9,511013.9,2102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540653,846748.00
08/06/2016 23:30,2,0.000,ALERT,212.16,299.07,59.944,1470540603,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,742925.5,742925.5,2085,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540655,846749.00
08/06/2016 23:30,2,0.000,ALERT,213.06,298.47,59.965,1470540603,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,636561.8,636561.8,2118,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540656,846750.00
08/06/2016 23:30,2,0.000,ALERT,213.06,300.57,59.965,1470540603,"201051344001135","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,507107.6,507107.6,2103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540658,846751.00
08/06/2016 23:30,2,0.000,ALERT,213.06,301.47,59.949,1470540603,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,517655.0,517655.0,2107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540660,846752.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.57,59.959,1470540603,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,514953.3,514953.3,2112,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540662,846753.00
08/06/2016 23:30,2,0.000,ALERT,212.38,299.07,59.949,1470540603,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,758386.7,758386.7,2082,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540664,846754.00
08/06/2016 23:30,2,0.000,ALERT,213.74,300.87,59.996,1470540603,"201051344000867","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,504915.8,504915.8,2104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540665,846755.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.87,59.954,1470540603,"201051344001093","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,512403.6,512403.6,2116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540667,846756.00
08/06/2016 23:30,2,0.000,ALERT,213.29,300.87,59.954,1470540603,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,521245.3,521245.3,2110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540669,846757.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.27,59.959,1470540603,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,511067.8,511067.8,2100,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540671,846758.00
08/06/2016 23:30,2,0.000,ALERT,213.29,301.47,59.965,1470540603,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,521647.4,521647.4,2105,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540673,846759.00
08/06/2016 23:30,2,0.000,ALERT,213.29,301.17,59.959,1470540603,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,513748.5,513748.5,2101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470540674,846760.00
08/06/2016 23:30,2,0.000,ALERT,213.51,300.87,59.959,1470540603,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,506448.7,506448.7,2108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540676,846761.00
08/06/2016 23:30,2,0.000,ALERT,213.74,301.47,59.933,1470540603,"201051344000576","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,513767.3,513767.3,2106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540678,846762.00
08/06/2016 23:30,2,0.000,ALERT,212.38,298.47,59.954,1470540603,"274151322000087","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,731079.1,731079.1,2105,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470540680,846763.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.27,59.986,1470541504,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,513329.5,513329.5,2107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541506,846764.00
08/06/2016 23:45,2,0.000,ALERT,212.38,299.97,59.991,1470541504,"274151322000085","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,758816.7,758816.7,2082,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541507,846765.00
08/06/2016 23:45,2,0.000,ALERT,213.51,300.27,59.986,1470541504,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,504772.3,504772.3,2103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541509,846766.00
08/06/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1470541504,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,506925.4,506925.4,2115,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541511,846767.00
08/06/2016 23:45,2,0.000,ALERT,212.83,300.27,60.012,1470541504,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,508270.9,508270.9,2104,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541513,846768.00
08/06/2016 23:45,2,0.000,ALERT,211.93,299.97,59.975,1470541504,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,777878.5,777878.5,2085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541515,846769.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.87,60.002,1470541504,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,517148.8,517148.8,2099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541516,846770.00
08/06/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1470541504,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,511621.2,511621.2,2114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541518,846771.00
08/06/2016 23:45,2,0.000,ALERT,213.51,301.47,59.996,1470541504,"201051344000582","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,504454.5,504454.5,2103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541520,846772.00
08/06/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1470541504,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,517959.0,517959.0,2110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541522,846773.00
08/06/2016 23:45,2,0.000,ALERT,212.38,299.37,59.954,1470541504,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,636393.2,636393.2,2123,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541524,846774.00
08/06/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1470541504,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,521169.4,521169.4,2113,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541526,846775.00
08/06/2016 23:45,2,0.000,ALERT,213.06,301.17,60.023,1470541504,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,515203.4,515203.4,2101,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541527,846776.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.87,60.007,1470541504,"201051344000438","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,516813.6,516813.6,2112,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541529,846777.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.27,60.002,1470541504,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,508368.1,508368.1,2105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541531,846778.00
08/06/2016 23:45,2,0.000,ALERT,212.38,299.97,60.007,1470541504,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,770878.3,770878.3,2089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541533,846779.00
08/06/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1470541504,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,822117.1,822117.1,2095,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541535,846780.00
08/06/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1470541504,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,505806.8,505806.8,2108,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541537,846781.00
08/06/2016 23:45,2,0.000,ALERT,212.38,301.17,59.970,1470541504,"274151322000095","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,813811.0,813811.0,2098,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541538,846782.00
08/06/2016 23:45,2,0.000,ALERT,212.83,300.57,59.970,1470541504,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,502155.1,502155.1,2112,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541540,846783.00
08/06/2016 23:45,2,0.000,ALERT,213.06,299.97,59.996,1470541504,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,516186.8,516186.8,2105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541542,846784.00
08/06/2016 23:45,2,0.000,ALERT,213.06,300.87,59.996,1470541504,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,513268.5,513268.5,2105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541544,846785.00
08/06/2016 23:45,2,0.000,ALERT,213.74,300.57,59.996,1470541504,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,512371.0,512371.0,2106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541546,846786.00
08/06/2016 23:45,2,0.000,ALERT,213.51,300.87,60.002,1470541504,"201051344000685","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,516110.4,516110.4,2113,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541548,846787.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.27,60.007,1470541504,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,513024.4,513024.4,2118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541549,846788.00
08/06/2016 23:45,2,0.000,ALERT,213.51,301.17,60.007,1470541504,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,518249.2,518249.2,2117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541551,846789.00
08/06/2016 23:45,2,0.000,ALERT,213.29,299.97,60.002,1470541504,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,511013.9,511013.9,2104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541553,846790.00
08/06/2016 23:45,2,0.000,ALERT,211.93,299.67,60.002,1470541504,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,742925.5,742925.5,2087,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541555,846791.00
08/06/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1470541504,"274151322000068","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,636561.8,636561.8,2120,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541556,846792.00
08/06/2016 23:45,2,0.000,ALERT,213.06,300.57,59.996,1470541504,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,507107.6,507107.6,2105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541558,846793.00
08/06/2016 23:45,2,0.000,ALERT,212.83,301.17,60.034,1470541504,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,517655.0,517655.0,2109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541560,846794.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.57,59.991,1470541504,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,514953.3,514953.3,2114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541562,846795.00
08/06/2016 23:45,2,0.000,ALERT,212.38,300.57,59.991,1470541504,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,758386.7,758386.7,2084,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541564,846796.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.57,59.975,1470541504,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,504915.8,504915.8,2106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541565,846797.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.87,60.002,1470541504,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,512403.6,512403.6,2118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541567,846798.00
08/06/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1470541504,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,521245.3,521245.3,2112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541569,846799.00
08/06/2016 23:45,2,0.000,ALERT,213.29,300.27,60.002,1470541504,"201051344000648","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,511067.8,511067.8,2102,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541571,846800.00
08/06/2016 23:45,2,0.000,ALERT,213.29,301.47,60.002,1470541504,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,521647.4,521647.4,2107,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541573,846801.00
08/06/2016 23:45,2,0.000,ALERT,213.29,301.17,60.034,1470541504,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,513748.5,513748.5,2103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541575,846802.00
08/06/2016 23:45,2,0.000,ALERT,213.06,300.57,60.002,1470541504,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,506448.7,506448.7,2110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541576,846803.00
08/06/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1470541504,"201051344000576","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,513767.3,513767.3,2108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470541578,846804.00
08/06/2016 23:45,2,0.000,ALERT,212.38,299.67,59.996,1470541504,"274151322000087","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,731079.1,731079.1,2107,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470541580,846805.00
